Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,7,15,40.5,4.5,0.8,9.85,5.0,0.0,0.0
2018,1,1,7,30,81.0,9.0,0.8,10.1,10.0,31.75,0.0
2018,1,1,7,45,135.5,19.0,0.8,10.35,28.0,79.32,0.0
2018,1,1,8,0,190.0,29.0,0.8,10.6,46.0,130.34,91.21
2018,1,1,8,15,209.5,45.0,0.9,10.95,73.0,168.56,132.89
2018,1,1,8,30,229.0,61.0,1.0,11.3,100.0,208.37,169.45
2018,1,1,8,45,297.5,70.5,1.1,11.65,135.0,268.69,221.96
2018,1,1,9,0,366.0,80.0,1.2,12.0,170.0,335.16,278.45
2018,1,1,9,15,389.5,90.5,1.2,12.45,200.0,379.42,315.05
2018,1,1,9,30,413.0,101.0,1.2,12.9,230.0,424.7,351.42
2018,1,1,9,45,437.5,109.0,1.2,13.3,259.0,468.35,385.59
2018,1,1,10,0,462.0,117.0,1.2,13.7,288.0,512.48,419.22
2018,1,1,10,15,504.5,118.5,1.2,14.05,318.0,562.91,457.34
2018,1,1,10,30,547.0,120.0,1.2,14.4,348.0,614.11,494.96
2018,1,1,10,45,554.5,125.0,1.2,14.75,366.0,647.34,517.81
2018,1,1,11,0,562.0,130.0,1.2,15.1,384.0,672.17,534.41
2018,1,1,11,15,547.5,138.5,1.15,15.4,392.5,672.98,533.15
2018,1,1,11,30,533.0,147.0,1.1,15.7,401.0,678.11,535.38
2018,1,1,11,45,515.5,154.0,1.05,16.05,402.5,676.15,532.12
2018,1,1,12,0,498.0,161.0,1.0,16.4,404.0,671.74,527.15
2018,1,1,12,15,488.5,163.5,0.95,16.6,401.5,666.9,522.54
2018,1,1,12,30,479.0,166.0,0.9,16.8,399.0,660.0,516.52
2018,1,1,12,45,503.0,156.5,0.9,17.05,398.0,666.85,521.82
2018,1,1,13,0,527.0,147.0,0.9,17.3,397.0,671.11,525.14
2018,1,1,13,15,513.0,145.5,0.85,17.45,382.5,649.13,508.56
2018,1,1,13,30,499.0,144.0,0.8,17.6,368.0,625.56,491.1
2018,1,1,13,45,484.5,138.5,0.8,17.7,347.0,595.32,469.45
2018,1,1,14,0,470.0,133.0,0.8,17.8,326.0,563.96,446.78
2018,1,1,14,15,478.5,121.5,0.8,17.7,306.5,542.33,431.81
2018,1,1,14,30,487.0,110.0,0.8,17.6,287.0,518.49,414.72
2018,1,1,14,45,452.5,104.0,0.75,17.45,256.0,468.68,376.6
2018,1,1,15,0,418.0,98.0,0.7,17.3,225.0,420.11,338.79
2018,1,1,15,15,356.0,90.0,0.7,17.3,188.5,353.37,285.76
2018,1,1,15,30,294.0,82.0,0.7,17.3,152.0,291.17,235.1
2018,1,1,15,45,236.0,70.0,0.75,16.45,119.5,220.37,177.32
2018,1,1,16,0,178.0,58.0,0.8,15.6,87.0,167.01,132.13
2018,1,1,16,15,140.0,43.5,0.85,15.25,62.0,124.64,94.5
2018,1,1,16,30,102.0,29.0,0.9,14.9,37.0,84.48,50.92
2018,1,1,16,45,63.5,17.5,0.95,14.6,21.5,36.88,0.0
2018,1,1,17,0,25.0,6.0,1.0,14.3,6.0,5.46,0.0
2018,1,1,17,15,12.5,3.0,1.0,14.05,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,2,7,15,1.0,3.0,2.2,10.0,3.0,0.0,0.0
2018,1,2,7,30,2.0,6.0,2.2,10.3,6.0,6.04,0.0
2018,1,2,7,45,18.0,19.5,2.25,10.65,21.0,26.93,0.0
2018,1,2,8,0,34.0,33.0,2.3,11.0,36.0,57.78,37.99
2018,1,2,8,15,58.0,48.5,2.35,11.3,57.0,87.55,67.22
2018,1,2,8,30,82.0,64.0,2.4,11.6,78.0,119.59,96.02
2018,1,2,8,45,103.5,80.0,2.4,11.9,102.5,153.29,125.9
2018,1,2,9,0,125.0,96.0,2.4,12.2,127.0,188.92,157.03
2018,1,2,9,15,125.5,110.0,2.3,12.6,145.0,210.16,175.2
2018,1,2,9,30,126.0,124.0,2.2,13.0,163.0,231.35,192.82
2018,1,2,9,45,89.0,136.0,2.15,13.35,165.0,210.26,174.35
2018,1,2,10,0,52.0,148.0,2.1,13.7,167.0,198.12,162.97
2018,1,2,10,15,75.5,157.5,2.05,14.1,187.5,228.07,188.0
2018,1,2,10,30,99.0,167.0,2.0,14.5,208.0,274.18,225.55
2018,1,2,10,45,51.5,156.5,1.95,14.9,178.0,207.16,169.01
2018,1,2,11,0,4.0,146.0,1.9,15.3,148.0,142.02,113.55
2018,1,2,11,15,5.5,150.5,1.9,15.55,153.0,147.7,118.22
2018,1,2,11,30,7.0,155.0,1.9,15.8,158.0,153.55,122.87
2018,1,2,11,45,15.0,171.0,1.85,16.05,178.0,178.12,143.04
2018,1,2,12,0,23.0,187.0,1.8,16.3,198.0,203.24,163.43
2018,1,2,12,15,14.0,163.5,1.8,16.4,170.0,168.74,134.99
2018,1,2,12,30,5.0,140.0,1.8,16.5,142.0,135.3,107.35
2018,1,2,12,45,2.5,126.5,1.75,16.65,127.5,119.02,93.91
2018,1,2,13,0,0.0,113.0,1.7,16.8,113.0,103.09,80.69
2018,1,2,13,15,0.0,109.0,1.7,16.8,109.0,99.24,77.59
2018,1,2,13,30,0.0,105.0,1.7,16.8,105.0,95.45,74.53
2018,1,2,13,45,0.0,98.5,1.7,16.8,98.5,89.19,69.42
2018,1,2,14,0,0.0,92.0,1.7,16.8,92.0,82.99,64.35
2018,1,2,14,15,0.0,81.0,1.6,16.6,81.0,72.35,55.59
2018,1,2,14,30,0.0,70.0,1.5,16.4,70.0,61.89,46.92
2018,1,2,14,45,0.0,52.0,1.4,16.2,52.0,45.9,33.49
2018,1,2,15,0,0.0,34.0,1.3,16.0,34.0,29.95,19.98
2018,1,2,15,15,0.0,41.0,1.3,16.0,41.0,36.15,25.24
2018,1,2,15,30,0.0,48.0,1.3,16.0,48.0,42.37,30.43
2018,1,2,15,45,0.0,39.0,1.2,14.95,39.0,34.39,23.6
2018,1,2,16,0,0.0,30.0,1.1,13.9,30.0,26.43,16.69
2018,1,2,16,15,0.0,22.5,1.15,13.55,22.5,19.81,10.72
2018,1,2,16,30,0.0,15.0,1.2,13.2,15.0,13.19,3.72
2018,1,2,16,45,0.0,9.0,1.25,12.8,9.0,8.19,0.0
2018,1,2,17,0,0.0,3.0,1.3,12.4,3.0,2.73,0.0
2018,1,2,17,15,0.0,1.5,1.3,12.35,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,2.05,9.85,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,2.0,10.0,2.0,1.82,0.0
2018,1,3,7,45,0.0,5.0,1.95,10.1,5.0,4.38,0.0
2018,1,3,8,0,0.0,8.0,1.9,10.2,8.0,7.02,0.0
2018,1,3,8,15,0.0,10.5,1.8,10.45,10.5,9.21,2.1
2018,1,3,8,30,0.0,13.0,1.7,10.7,13.0,11.41,4.14
2018,1,3,8,45,0.0,16.0,1.65,10.9,16.0,14.06,6.53
2018,1,3,9,0,0.0,19.0,1.6,11.1,19.0,16.7,8.88
2018,1,3,9,15,0.0,27.0,1.6,11.3,27.0,23.76,15.04
2018,1,3,9,30,0.0,35.0,1.6,11.5,35.0,30.84,21.17
2018,1,3,9,45,0.0,39.5,1.55,11.65,39.5,34.82,24.59
2018,1,3,10,0,0.0,44.0,1.5,11.8,44.0,38.81,27.99
2018,1,3,10,15,0.0,42.0,1.65,11.95,42.0,37.04,26.4
2018,1,3,10,30,0.0,40.0,1.8,12.1,40.0,35.28,24.83
2018,1,3,10,45,0.0,36.5,1.95,12.25,36.5,32.19,22.11
2018,1,3,11,0,0.0,33.0,2.1,12.4,33.0,29.1,19.42
2018,1,3,11,15,0.0,31.5,2.25,12.5,31.5,27.78,18.25
2018,1,3,11,30,0.0,30.0,2.4,12.6,30.0,26.45,17.09
2018,1,3,11,45,0.0,47.5,2.55,12.65,47.5,41.94,30.31
2018,1,3,12,0,0.0,65.0,2.7,12.7,65.0,57.47,43.5
2018,1,3,12,15,0.0,62.0,2.8,12.7,62.0,54.8,41.22
2018,1,3,12,30,0.0,59.0,2.9,12.7,59.0,52.14,38.96
2018,1,3,12,45,0.0,50.0,3.0,12.75,50.0,44.16,32.17
2018,1,3,13,0,0.0,41.0,3.1,12.8,41.0,36.18,25.38
2018,1,3,13,15,0.0,38.0,3.15,12.8,38.0,33.52,23.13
2018,1,3,13,30,0.0,35.0,3.2,12.8,35.0,30.87,20.88
2018,1,3,13,45,0.0,35.5,3.2,12.8,35.5,31.3,21.29
2018,1,3,14,0,0.0,36.0,3.2,12.8,36.0,31.74,21.69
2018,1,3,14,15,0.0,31.0,3.05,12.85,31.0,27.31,17.92
2018,1,3,14,30,0.0,26.0,2.9,12.9,26.0,22.89,14.13
2018,1,3,14,45,0.0,26.0,2.8,12.9,26.0,22.89,14.15
2018,1,3,15,0,0.0,26.0,2.7,12.9,26.0,22.88,14.15
2018,1,3,15,15,0.0,27.5,2.7,12.9,27.5,24.2,15.28
2018,1,3,15,30,0.0,29.0,2.7,12.9,29.0,25.53,16.36
2018,1,3,15,45,0.0,24.0,2.35,12.6,24.0,21.11,12.48
2018,1,3,16,0,0.0,19.0,2.0,12.3,19.0,16.7,8.56
2018,1,3,16,15,0.0,14.5,2.0,12.2,14.5,12.74,4.95
2018,1,3,16,30,0.0,10.0,2.0,12.1,10.0,8.78,0.76
2018,1,3,16,45,0.0,6.0,2.0,12.0,6.0,5.26,0.0
2018,1,3,17,0,0.0,2.0,2.0,11.9,2.0,1.82,0.0
2018,1,3,17,15,0.0,1.0,2.1,12.0,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.0,2.05,11.95,1.0,0.0,0.0
2018,1,4,7,30,0.0,2.0,2.1,12.2,2.0,1.82,0.0
2018,1,4,7,45,0.0,6.5,2.15,12.45,6.5,5.7,0.0
2018,1,4,8,0,0.0,11.0,2.2,12.7,11.0,9.66,1.66
2018,1,4,8,15,14.5,31.0,2.2,12.95,33.5,36.17,24.45
2018,1,4,8,30,29.0,51.0,2.2,13.2,56.0,66.7,50.97
2018,1,4,8,45,36.5,61.5,2.15,13.45,69.5,82.46,65.07
2018,1,4,9,0,44.0,72.0,2.1,13.7,83.0,99.05,79.72
2018,1,4,9,15,55.5,97.0,2.1,14.1,113.0,137.07,112.16
2018,1,4,9,30,67.0,122.0,2.1,14.5,143.0,176.44,145.19
2018,1,4,9,45,56.0,129.0,2.1,14.9,148.0,177.05,145.18
2018,1,4,10,0,45.0,136.0,2.1,15.3,153.0,177.13,144.65
2018,1,4,10,15,33.0,141.5,2.15,15.7,154.5,174.01,141.36
2018,1,4,10,30,21.0,147.0,2.2,16.1,156.0,158.59,127.91
2018,1,4,10,45,11.0,139.5,2.3,16.55,144.0,141.35,113.05
2018,1,4,11,0,1.0,132.0,2.4,17.0,132.0,124.21,98.26
2018,1,4,11,15,0.5,127.0,2.5,17.25,127.0,118.09,93.04
2018,1,4,11,30,0.0,122.0,2.6,17.5,122.0,112.19,88.02
2018,1,4,11,45,1.5,121.5,2.7,17.75,122.0,112.87,88.52
2018,1,4,12,0,3.0,121.0,2.8,18.0,122.0,113.63,89.11
2018,1,4,12,15,4.5,124.0,2.85,18.05,126.0,118.05,92.78
2018,1,4,12,30,6.0,127.0,2.9,18.1,130.0,122.53,96.52
2018,1,4,12,45,6.0,134.5,2.95,18.2,137.5,130.41,102.97
2018,1,4,13,0,6.0,142.0,3.0,18.3,145.0,138.52,109.61
2018,1,4,13,15,4.5,133.5,3.0,18.3,135.5,128.46,101.38
2018,1,4,13,30,3.0,125.0,3.0,18.3,126.0,118.56,93.29
2018,1,4,13,45,4.5,115.5,3.0,18.25,117.5,110.31,86.69
2018,1,4,14,0,6.0,106.0,3.0,18.2,109.0,102.07,80.07
2018,1,4,14,15,123.5,73.5,2.9,18.05,119.5,187.77,155.14
2018,1,4,14,30,241.0,41.0,2.8,17.9,130.0,251.08,210.12
2018,1,4,14,45,241.0,52.0,2.7,17.8,134.0,250.13,208.64
2018,1,4,15,0,241.0,63.0,2.6,17.7,138.0,256.39,212.9
2018,1,4,15,15,120.5,45.5,2.6,17.7,83.0,133.85,109.37
2018,1,4,15,30,0.0,28.0,2.6,17.7,28.0,24.64,15.21
2018,1,4,15,45,83.5,27.0,2.25,16.8,41.0,80.18,63.01
2018,1,4,16,0,167.0,26.0,1.9,15.9,54.0,126.43,100.5
2018,1,4,16,15,167.5,21.5,1.9,15.5,43.0,119.12,91.22
2018,1,4,16,30,168.0,17.0,1.9,15.1,32.0,105.82,70.28
2018,1,4,16,45,115.5,13.0,1.9,14.75,20.5,64.64,0.0
2018,1,4,17,0,63.0,9.0,1.9,14.4,9.0,26.01,0.0
2018,1,4,17,15,31.5,4.5,1.9,14.25,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.5,2.0,14.15,1.5,0.0,0.0
2018,1,5,7,30,0.0,3.0,2.1,14.4,3.0,2.73,0.0
2018,1,5,7,45,35.0,12.5,2.2,14.6,15.5,29.37,0.0
2018,1,5,8,0,70.0,22.0,2.3,14.8,28.0,60.88,39.41
2018,1,5,8,15,54.5,28.0,2.25,14.95,34.5,56.2,40.67
2018,1,5,8,30,39.0,34.0,2.2,15.1,41.0,57.12,42.66
2018,1,5,8,45,23.5,47.5,2.2,15.2,52.0,58.39,44.22
2018,1,5,9,0,8.0,61.0,2.2,15.3,63.0,59.96,45.6
2018,1,5,9,15,4.0,54.0,2.1,15.4,55.0,50.24,37.38
2018,1,5,9,30,0.0,47.0,2.0,15.5,47.0,41.46,29.83
2018,1,5,9,45,0.0,55.5,1.95,15.55,55.5,49.0,36.22
2018,1,5,10,0,0.0,64.0,1.9,15.6,64.0,56.55,42.56
2018,1,5,10,15,0.0,52.5,1.85,15.65,52.5,46.35,33.85
2018,1,5,10,30,0.0,41.0,1.8,15.7,41.0,36.16,25.17
2018,1,5,10,45,0.0,43.0,1.75,15.8,43.0,37.94,26.63
2018,1,5,11,0,0.0,45.0,1.7,15.9,45.0,39.72,28.09
2018,1,5,11,15,0.0,72.5,1.65,15.9,72.5,64.12,48.6
2018,1,5,11,30,0.0,100.0,1.6,15.9,100.0,89.96,70.11
2018,1,5,11,45,0.0,101.5,1.6,15.95,101.5,91.35,71.17
2018,1,5,12,0,0.0,103.0,1.6,16.0,103.0,92.78,72.32
2018,1,5,12,15,0.0,79.5,1.6,15.9,79.5,70.36,53.66
2018,1,5,12,30,0.0,56.0,1.6,15.8,56.0,49.48,36.21
2018,1,5,12,45,2.0,88.0,1.65,15.75,89.0,79.98,61.91
2018,1,5,13,0,4.0,120.0,1.7,15.7,122.0,113.67,90.02
2018,1,5,13,15,10.5,129.0,1.7,15.6,134.0,128.94,102.97
2018,1,5,13,30,17.0,138.0,1.7,15.5,146.0,144.37,116.07
2018,1,5,13,45,26.5,148.0,1.7,15.35,159.5,175.36,142.05
2018,1,5,14,0,36.0,158.0,1.7,15.2,173.0,196.12,159.48
2018,1,5,14,15,22.0,135.5,1.65,15.05,144.5,147.1,118.89
2018,1,5,14,30,8.0,113.0,1.6,14.9,116.0,112.23,89.7
2018,1,5,14,45,4.0,91.0,1.6,14.7,92.5,86.53,68.2
2018,1,5,15,0,0.0,69.0,1.6,14.5,69.0,61.65,47.13
2018,1,5,15,15,0.0,54.0,1.6,14.5,54.0,47.68,35.24
2018,1,5,15,30,0.0,39.0,1.6,14.5,39.0,34.38,23.82
2018,1,5,15,45,0.0,31.0,1.6,14.05,31.0,27.3,17.7
2018,1,5,16,0,0.0,23.0,1.6,13.6,23.0,20.23,11.52
2018,1,5,16,15,0.0,17.0,1.65,13.45,17.0,14.94,6.78
2018,1,5,16,30,0.0,11.0,1.7,13.3,11.0,9.66,1.65
2018,1,5,16,45,0.0,6.5,1.8,13.1,6.5,5.7,0.0
2018,1,5,17,0,0.0,2.0,1.9,12.9,2.0,1.82,0.0
2018,1,5,17,15,0.0,1.0,2.0,12.85,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,6,7,15,24.0,3.0,1.75,9.9,3.0,0.0,0.0
2018,1,6,7,30,48.0,6.0,1.8,10.3,6.0,19.09,0.0
2018,1,6,7,45,138.0,15.5,1.85,10.7,26.0,75.97,0.0
2018,1,6,8,0,228.0,25.0,1.9,11.1,46.0,141.05,98.67
2018,1,6,8,15,410.5,33.0,1.9,11.4,94.5,244.19,193.18
2018,1,6,8,30,593.0,41.0,1.9,11.7,143.0,362.34,294.39
2018,1,6,8,45,649.5,44.5,1.9,12.0,183.0,428.14,352.06
2018,1,6,9,0,706.0,48.0,1.9,12.3,223.0,497.51,410.77
2018,1,6,9,15,738.5,51.5,1.9,12.6,260.5,554.77,457.83
2018,1,6,9,30,771.0,55.0,1.9,12.9,298.0,612.72,503.36
2018,1,6,9,45,787.5,59.5,1.95,13.2,331.0,660.73,538.85
2018,1,6,10,0,804.0,64.0,2.0,13.5,364.0,707.46,572.64
2018,1,6,10,15,822.0,65.0,2.05,13.8,392.0,749.35,602.2
2018,1,6,10,30,840.0,66.0,2.1,14.1,420.0,789.43,630.01
2018,1,6,10,45,852.5,67.0,2.15,14.35,442.0,814.75,646.98
2018,1,6,11,0,865.0,68.0,2.2,14.6,464.0,845.18,667.66
2018,1,6,11,15,873.0,68.5,2.2,14.8,479.0,868.23,682.61
2018,1,6,11,30,881.0,69.0,2.2,15.0,494.0,888.19,695.43
2018,1,6,11,45,887.0,69.0,2.2,15.2,502.5,902.43,704.31
2018,1,6,12,0,893.0,69.0,2.2,15.4,511.0,913.27,710.98
2018,1,6,12,15,892.5,69.5,2.1,15.45,511.5,915.34,711.05
2018,1,6,12,30,892.0,70.0,2.0,15.5,512.0,913.86,708.85
2018,1,6,12,45,885.5,70.5,1.9,15.6,504.0,903.41,700.46
2018,1,6,13,0,879.0,71.0,1.8,15.7,496.0,889.56,689.94
2018,1,6,13,15,872.5,70.0,1.75,15.7,481.0,870.47,676.75
2018,1,6,13,30,866.0,69.0,1.7,15.7,466.0,848.22,661.47
2018,1,6,13,45,855.0,68.0,1.65,15.7,444.5,827.23,647.13
2018,1,6,14,0,844.0,67.0,1.6,15.7,423.0,795.16,624.9
2018,1,6,14,15,807.5,68.0,1.65,15.55,390.5,743.02,589.44
2018,1,6,14,30,771.0,69.0,1.7,15.4,358.0,690.09,552.74
2018,1,6,14,45,769.0,63.5,1.7,15.25,329.5,653.86,527.24
2018,1,6,15,0,767.0,58.0,1.7,15.1,301.0,615.31,499.19
2018,1,6,15,15,730.5,55.5,1.7,15.1,263.5,556.13,452.69
2018,1,6,15,30,694.0,53.0,1.7,15.1,226.0,497.83,405.08
2018,1,6,15,45,639.5,48.0,1.6,14.05,185.5,428.13,347.81
2018,1,6,16,0,585.0,43.0,1.5,13.0,145.0,361.92,291.12
2018,1,6,16,15,494.0,36.5,1.55,12.6,106.5,286.87,224.85
2018,1,6,16,30,403.0,30.0,1.6,12.2,68.0,216.14,153.17
2018,1,6,16,45,248.5,20.0,1.65,11.75,39.5,118.97,0.0
2018,1,6,17,0,94.0,10.0,1.7,11.3,11.0,36.02,0.0
2018,1,6,17,15,47.0,5.0,1.7,11.15,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.5,2.0,8.05,2.5,0.0,0.0
2018,1,7,7,30,0.0,5.0,2.0,8.2,5.0,4.55,0.0
2018,1,7,7,45,2.0,18.0,2.0,8.4,18.0,17.63,0.0
2018,1,7,8,0,4.0,31.0,2.0,8.6,31.0,32.33,19.22
2018,1,7,8,15,14.0,47.0,2.0,8.7,49.0,57.77,43.06
2018,1,7,8,30,24.0,63.0,2.0,8.8,67.0,80.42,63.49
2018,1,7,8,45,27.5,77.5,2.0,8.95,83.5,98.34,79.65
2018,1,7,9,0,31.0,92.0,2.0,9.1,100.0,116.74,95.95
2018,1,7,9,15,17.0,97.5,2.05,9.3,102.0,104.9,85.74
2018,1,7,9,30,3.0,103.0,2.1,9.5,104.0,100.12,81.29
2018,1,7,9,45,6.0,117.0,2.1,9.7,119.0,116.32,95.14
2018,1,7,10,0,9.0,131.0,2.1,9.9,134.0,132.87,109.12
2018,1,7,10,15,5.5,114.0,2.15,10.2,116.0,110.44,89.7
2018,1,7,10,30,2.0,97.0,2.2,10.5,98.0,89.48,71.55
2018,1,7,10,45,1.0,92.5,2.2,10.85,93.0,83.87,66.56
2018,1,7,11,0,0.0,88.0,2.2,11.2,88.0,78.41,61.71
2018,1,7,11,15,0.0,90.0,2.15,11.55,90.0,80.23,63.11
2018,1,7,11,30,0.0,92.0,2.1,11.9,92.0,82.08,64.53
2018,1,7,11,45,0.0,86.5,2.0,12.25,86.5,76.7,59.85
2018,1,7,12,0,0.0,81.0,1.9,12.6,81.0,71.69,55.52
2018,1,7,12,15,0.0,71.5,1.85,12.8,71.5,63.25,48.33
2018,1,7,12,30,0.0,62.0,1.8,13.0,62.0,54.81,41.16
2018,1,7,12,45,0.0,73.5,1.7,13.2,73.5,65.02,49.8
2018,1,7,13,0,0.0,85.0,1.6,13.4,85.0,75.3,58.45
2018,1,7,13,15,0.0,90.0,1.5,13.45,90.0,80.21,62.61
2018,1,7,13,30,0.0,95.0,1.4,13.5,95.0,85.26,66.9
2018,1,7,13,45,0.0,89.0,1.3,13.55,89.0,79.54,62.14
2018,1,7,14,0,0.0,83.0,1.2,13.6,83.0,73.87,57.43
2018,1,7,14,15,2.0,86.0,1.15,13.4,87.0,78.72,61.75
2018,1,7,14,30,4.0,89.0,1.1,13.2,91.0,83.68,66.14
2018,1,7,14,45,4.0,87.5,1.0,13.0,89.0,82.69,65.4
2018,1,7,15,0,4.0,86.0,0.9,12.8,87.0,81.94,64.84
2018,1,7,15,15,2.0,73.5,0.9,12.8,74.0,68.35,53.21
2018,1,7,15,30,0.0,61.0,0.9,12.8,61.0,55.0,41.69
2018,1,7,15,45,0.0,50.0,1.0,12.2,50.0,44.58,32.69
2018,1,7,16,0,0.0,39.0,1.1,11.6,39.0,34.41,23.78
2018,1,7,16,15,0.0,29.5,1.1,11.5,29.5,26.01,16.22
2018,1,7,16,30,0.0,20.0,1.1,11.4,20.0,17.61,8.14
2018,1,7,16,45,0.0,12.0,1.1,11.25,12.0,10.56,0.0
2018,1,7,17,0,0.0,4.0,1.1,11.1,4.0,3.64,0.0
2018,1,7,17,15,0.0,2.0,1.1,11.0,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,2.5,11.05,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,2.6,11.2,2.0,1.82,0.0
2018,1,8,7,45,0.0,5.0,2.75,11.4,5.0,4.38,0.0
2018,1,8,8,0,0.0,8.0,2.9,11.6,8.0,7.02,0.0
2018,1,8,8,15,0.0,10.5,2.95,11.8,10.5,9.21,2.06
2018,1,8,8,30,0.0,13.0,3.0,12.0,13.0,11.41,4.09
2018,1,8,8,45,0.0,14.0,3.1,12.2,14.0,12.3,4.94
2018,1,8,9,0,0.0,15.0,3.2,12.4,15.0,13.18,5.75
2018,1,8,9,15,0.0,18.5,3.25,12.55,18.5,16.27,8.44
2018,1,8,9,30,0.0,22.0,3.3,12.7,22.0,19.36,11.11
2018,1,8,9,45,0.0,30.0,3.3,12.85,30.0,26.42,17.19
2018,1,8,10,0,0.0,38.0,3.3,13.0,38.0,33.5,23.25
2018,1,8,10,15,0.0,28.5,3.25,13.1,28.5,25.11,15.99
2018,1,8,10,30,0.0,19.0,3.2,13.2,19.0,16.73,8.75
2018,1,8,10,45,0.0,19.5,3.15,13.35,19.5,17.17,9.11
2018,1,8,11,0,0.0,20.0,3.1,13.5,20.0,17.62,9.47
2018,1,8,11,15,0.0,26.0,3.1,13.6,26.0,22.92,13.98
2018,1,8,11,30,0.0,32.0,3.1,13.7,32.0,28.22,18.49
2018,1,8,11,45,0.0,29.0,3.1,13.8,29.0,25.58,16.2
2018,1,8,12,0,0.0,26.0,3.1,13.9,26.0,22.93,13.93
2018,1,8,12,15,0.0,25.5,3.1,14.0,25.5,22.49,13.55
2018,1,8,12,30,0.0,25.0,3.1,14.1,25.0,22.04,13.16
2018,1,8,12,45,0.0,25.0,3.1,14.2,25.0,22.04,13.16
2018,1,8,13,0,0.0,25.0,3.1,14.3,25.0,22.04,13.16
2018,1,8,13,15,0.0,23.5,3.0,14.3,23.5,20.71,12.05
2018,1,8,13,30,0.0,22.0,2.9,14.3,22.0,19.39,10.93
2018,1,8,13,45,0.0,21.5,2.8,14.35,21.5,18.94,10.57
2018,1,8,14,0,0.0,21.0,2.7,14.4,21.0,18.49,10.2
2018,1,8,14,15,0.0,25.5,2.65,14.35,25.5,22.46,13.63
2018,1,8,14,30,0.0,30.0,2.6,14.3,30.0,26.43,17.06
2018,1,8,14,45,0.0,41.5,2.5,14.2,41.5,36.59,25.81
2018,1,8,15,0,0.0,53.0,2.4,14.1,53.0,46.78,34.56
2018,1,8,15,15,0.0,35.5,2.4,14.1,35.5,31.28,21.27
2018,1,8,15,30,0.0,18.0,2.4,14.1,18.0,15.82,7.96
2018,1,8,15,45,0.0,14.5,2.45,13.9,14.5,12.74,5.27
2018,1,8,16,0,0.0,11.0,2.5,13.7,11.0,9.65,2.56
2018,1,8,16,15,0.0,9.0,2.5,13.65,9.0,7.9,0.95
2018,1,8,16,30,0.0,7.0,2.5,13.6,7.0,6.14,0.0
2018,1,8,16,45,0.0,4.5,2.5,13.55,4.5,3.94,0.0
2018,1,8,17,0,0.0,2.0,2.5,13.5,2.0,1.82,0.0
2018,1,8,17,15,0.0,1.0,2.45,13.5,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,9,7,15,0.0,2.0,1.9,12.8,2.0,0.0,0.0
2018,1,9,7,30,0.0,4.0,2.1,13.0,4.0,3.64,0.0
2018,1,9,7,45,0.0,13.0,2.3,13.2,13.0,11.45,0.0
2018,1,9,8,0,0.0,22.0,2.5,13.4,22.0,19.39,9.11
2018,1,9,8,15,0.0,34.0,2.65,13.5,34.0,30.52,19.73
2018,1,9,8,30,0.0,46.0,2.8,13.6,46.0,41.97,29.89
2018,1,9,8,45,4.5,63.0,2.95,13.7,64.0,61.49,46.86
2018,1,9,9,0,9.0,80.0,3.1,13.8,82.0,81.46,64.16
2018,1,9,9,15,6.0,89.0,3.05,13.9,90.5,87.93,69.73
2018,1,9,9,30,3.0,98.0,3.0,14.0,99.0,94.35,75.08
2018,1,9,9,45,2.5,100.5,2.95,14.05,101.5,95.39,75.89
2018,1,9,10,0,2.0,103.0,2.9,14.1,104.0,96.71,76.88
2018,1,9,10,15,21.5,122.0,2.8,14.15,131.0,140.71,114.4
2018,1,9,10,30,41.0,141.0,2.7,14.2,158.0,178.7,146.42
2018,1,9,10,45,41.0,151.0,2.6,14.25,169.0,190.66,155.97
2018,1,9,11,0,41.0,161.0,2.5,14.3,180.0,202.64,165.55
2018,1,9,11,15,27.0,163.5,2.5,14.3,176.0,193.24,157.09
2018,1,9,11,30,13.0,166.0,2.5,14.3,172.0,170.29,137.56
2018,1,9,11,45,12.5,164.0,2.5,14.35,170.0,167.4,135.12
2018,1,9,12,0,12.0,162.0,2.5,14.4,168.0,164.64,132.76
2018,1,9,12,15,12.0,169.0,2.55,14.4,175.0,172.19,138.96
2018,1,9,12,30,12.0,176.0,2.6,14.4,182.0,179.92,145.3
2018,1,9,12,45,56.0,188.0,2.7,14.45,215.5,248.91,203.41
2018,1,9,13,0,100.0,200.0,2.8,14.5,249.0,303.52,248.97
2018,1,9,13,15,121.0,199.5,2.8,14.5,257.0,337.49,276.72
2018,1,9,13,30,142.0,199.0,2.8,14.5,265.0,353.84,290.48
2018,1,9,13,45,102.0,176.0,2.85,14.45,222.5,288.47,237.18
2018,1,9,14,0,62.0,153.0,2.9,14.4,180.0,210.5,172.92
2018,1,9,14,15,56.0,138.5,2.85,14.35,161.5,187.71,154.31
2018,1,9,14,30,50.0,124.0,2.8,14.3,143.0,165.31,135.73
2018,1,9,14,45,183.0,117.0,2.8,14.25,178.0,278.95,233.27
2018,1,9,15,0,316.0,110.0,2.8,14.2,213.0,369.87,308.89
2018,1,9,15,15,296.5,100.0,2.8,14.2,187.5,318.29,265.78
2018,1,9,15,30,277.0,90.0,2.8,14.2,162.0,282.08,234.75
2018,1,9,15,45,218.0,77.5,2.95,13.9,128.0,221.94,183.2
2018,1,9,16,0,159.0,65.0,3.1,13.6,94.0,167.28,135.59
2018,1,9,16,15,123.0,50.0,3.2,13.45,69.0,125.44,98.3
2018,1,9,16,30,87.0,35.0,3.3,13.3,44.0,87.22,62.44
2018,1,9,16,45,59.0,23.0,3.4,13.1,28.0,54.13,6.72
2018,1,9,17,0,31.0,11.0,3.5,12.9,12.0,19.04,0.0
2018,1,9,17,15,15.5,5.5,3.6,12.8,6.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.5,2.15,10.7,1.5,0.0,0.0
2018,1,10,7,30,0.0,3.0,2.1,10.9,3.0,2.73,0.0
2018,1,10,7,45,0.0,11.0,2.0,11.1,11.0,9.67,0.0
2018,1,10,8,0,0.0,19.0,1.9,11.3,19.0,16.73,7.23
2018,1,10,8,15,0.0,26.0,1.95,11.45,26.0,22.9,13.57
2018,1,10,8,30,0.0,33.0,2.0,11.6,33.0,29.09,19.21
2018,1,10,8,45,0.5,51.5,2.05,11.75,51.5,46.51,34.39
2018,1,10,9,0,1.0,70.0,2.1,11.9,70.0,65.35,50.73
2018,1,10,9,15,50.5,97.5,2.15,12.0,113.5,133.59,110.07
2018,1,10,9,30,100.0,125.0,2.2,12.1,157.0,213.12,177.92
2018,1,10,9,45,155.0,140.0,2.3,12.2,195.5,273.71,229.22
2018,1,10,10,0,210.0,155.0,2.4,12.3,234.0,338.17,282.93
2018,1,10,10,15,197.0,169.0,2.45,12.4,247.5,351.07,292.52
2018,1,10,10,30,184.0,183.0,2.5,12.5,261.0,362.7,301.12
2018,1,10,10,45,122.0,162.5,2.6,12.6,215.5,287.83,238.89
2018,1,10,11,0,60.0,142.0,2.7,12.7,170.0,196.35,162.03
2018,1,10,11,15,53.0,161.5,2.6,12.85,187.0,213.65,175.89
2018,1,10,11,30,46.0,181.0,2.5,13.0,204.0,231.09,189.47
2018,1,10,11,45,44.5,192.0,2.45,13.1,214.5,243.21,198.97
2018,1,10,12,0,43.0,203.0,2.4,13.2,225.0,255.46,208.58
2018,1,10,12,15,39.5,201.0,2.25,13.3,221.0,249.7,203.53
2018,1,10,12,30,36.0,199.0,2.1,13.4,217.0,244.02,198.64
2018,1,10,12,45,31.0,194.0,2.0,13.5,209.5,233.36,189.74
2018,1,10,13,0,26.0,189.0,1.9,13.6,202.0,207.41,168.46
2018,1,10,13,15,19.5,173.5,1.8,13.7,183.0,184.5,149.58
2018,1,10,13,30,13.0,158.0,1.7,13.8,164.0,162.05,130.98
2018,1,10,13,45,9.0,144.0,1.65,13.9,148.0,143.85,115.93
2018,1,10,14,0,5.0,130.0,1.6,14.0,132.0,126.02,101.1
2018,1,10,14,15,77.5,121.0,1.5,14.0,151.0,196.86,162.56
2018,1,10,14,30,150.0,112.0,1.4,14.0,170.0,239.69,199.62
2018,1,10,14,45,134.0,91.0,1.35,14.05,139.5,210.4,174.94
2018,1,10,15,0,118.0,70.0,1.3,14.1,109.0,168.3,139.75
2018,1,10,15,15,192.0,67.0,1.3,14.1,121.5,208.33,174.09
2018,1,10,15,30,266.0,64.0,1.3,14.1,134.0,254.98,211.94
2018,1,10,15,45,152.0,51.5,1.1,13.7,90.0,150.66,123.26
2018,1,10,16,0,38.0,39.0,0.9,13.3,46.0,62.48,47.61
2018,1,10,16,15,108.0,33.0,0.9,13.1,46.0,94.03,72.84
2018,1,10,16,30,178.0,27.0,0.9,12.9,46.0,120.75,88.64
2018,1,10,16,45,115.5,18.0,0.9,12.75,28.0,72.75,18.6
2018,1,10,17,0,53.0,9.0,0.9,12.6,10.0,23.73,0.0
2018,1,10,17,15,26.5,4.5,0.9,12.55,5.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,11,7,15,0.0,1.5,0.45,12.05,1.5,0.0,0.0
2018,1,11,7,30,0.0,3.0,0.5,12.2,3.0,2.73,0.0
2018,1,11,7,45,0.0,11.5,0.55,12.35,11.5,10.12,0.0
2018,1,11,8,0,0.0,20.0,0.6,12.5,20.0,17.61,7.95
2018,1,11,8,15,0.0,33.0,0.75,12.7,33.0,29.3,18.87
2018,1,11,8,30,0.0,46.0,0.9,12.9,46.0,41.87,29.96
2018,1,11,8,45,0.0,61.0,1.05,13.1,61.0,56.62,42.81
2018,1,11,9,0,0.0,76.0,1.2,13.3,76.0,71.37,55.54
2018,1,11,9,15,2.0,92.0,1.25,13.45,92.5,88.58,70.25
2018,1,11,9,30,4.0,108.0,1.3,13.6,109.0,106.05,85.01
2018,1,11,9,45,19.0,127.0,1.35,13.8,134.0,136.6,110.91
2018,1,11,10,0,34.0,146.0,1.4,14.0,159.0,180.19,147.24
2018,1,11,10,15,92.0,156.0,1.35,14.2,194.5,237.41,195.49
2018,1,11,10,30,150.0,166.0,1.3,14.4,230.0,312.84,257.12
2018,1,11,10,45,99.0,176.5,1.2,14.6,219.5,285.88,232.96
2018,1,11,11,0,48.0,187.0,1.1,14.8,209.0,240.42,194.47
2018,1,11,11,15,76.0,202.0,1.05,14.95,238.5,283.83,229.87
2018,1,11,11,30,104.0,217.0,1.0,15.1,268.0,328.28,265.04
2018,1,11,11,45,112.0,221.0,0.95,15.3,277.0,358.06,287.49
2018,1,11,12,0,120.0,225.0,0.9,15.5,286.0,370.96,296.96
2018,1,11,12,15,109.5,224.5,0.9,15.55,280.0,343.56,275.46
2018,1,11,12,30,99.0,224.0,0.9,15.6,274.0,333.23,267.24
2018,1,11,12,45,101.5,221.0,0.95,15.65,271.5,331.52,266.27
2018,1,11,13,0,104.0,218.0,1.0,15.7,269.0,329.66,265.15
2018,1,11,13,15,148.5,201.0,1.0,15.7,272.0,363.59,293.21
2018,1,11,13,30,193.0,184.0,1.0,15.7,275.0,379.02,306.69
2018,1,11,13,45,280.0,173.5,1.05,15.65,299.0,452.96,366.01
2018,1,11,14,0,367.0,163.0,1.1,15.6,323.0,505.1,407.55
2018,1,11,14,15,402.5,145.0,1.05,15.5,310.0,517.14,416.86
2018,1,11,14,30,438.0,127.0,1.0,15.4,297.0,509.29,411.67
