Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,22,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.5,6.2,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.5,6.4,5.0,0.0,0.0
2018,3,4,6,45,176.0,17.5,0.45,6.6,27.0,34.17,0.0
2018,3,4,7,0,306.0,28.0,0.4,6.8,49.0,85.07,31.36
2018,3,4,7,15,431.0,35.5,0.4,7.15,92.5,146.3,99.55
2018,3,4,7,30,556.0,43.0,0.4,7.5,136.0,219.96,163.97
2018,3,4,7,45,557.5,54.0,0.4,7.9,174.0,268.52,210.47
2018,3,4,8,0,559.0,65.0,0.4,8.3,212.0,316.58,254.8
2018,3,4,8,15,676.0,62.0,0.4,8.75,275.5,401.91,326.1
2018,3,4,8,30,793.0,59.0,0.4,9.2,339.0,500.4,404.89
2018,3,4,8,45,824.0,61.5,0.45,9.65,387.5,565.6,455.9
2018,3,4,9,0,855.0,64.0,0.5,10.1,436.0,627.64,503.07
2018,3,4,9,15,874.0,66.5,0.5,10.45,480.5,685.9,544.57
2018,3,4,9,30,893.0,69.0,0.5,10.8,525.0,743.37,582.56
2018,3,4,9,45,904.5,72.5,0.5,11.15,563.5,795.06,615.58
2018,3,4,10,0,916.0,76.0,0.5,11.5,602.0,844.65,646.52
2018,3,4,10,15,929.0,77.0,0.45,11.7,636.0,890.18,673.5
2018,3,4,10,30,942.0,78.0,0.4,11.9,670.0,933.18,698.31
2018,3,4,10,45,951.0,79.0,0.4,12.05,696.5,969.71,719.79
2018,3,4,11,0,960.0,80.0,0.4,12.2,723.0,1002.97,739.11
2018,3,4,11,15,965.0,80.0,0.35,12.45,741.0,1027.72,751.49
2018,3,4,11,30,970.0,80.0,0.3,12.7,759.0,1048.66,761.59
2018,3,4,11,45,972.5,80.5,0.3,12.9,769.0,1063.79,769.56
2018,3,4,12,0,975.0,81.0,0.3,13.1,779.0,1074.84,775.21
2018,3,4,12,15,973.0,82.5,0.3,13.15,780.5,1078.42,776.91
2018,3,4,12,30,971.0,84.0,0.3,13.2,782.0,1077.79,776.33
2018,3,4,12,45,964.5,86.0,0.3,13.3,774.0,1069.11,770.89
2018,3,4,13,0,958.0,88.0,0.3,13.4,766.0,1056.36,763.23
2018,3,4,13,15,954.0,87.5,0.35,13.45,751.5,1039.15,754.37
2018,3,4,13,30,950.0,87.0,0.4,13.5,737.0,1018.06,743.22
2018,3,4,13,45,943.5,85.5,0.45,13.5,714.0,989.69,727.64
2018,3,4,14,0,937.0,84.0,0.5,13.5,691.0,957.81,709.82
2018,3,4,14,15,927.0,83.0,0.55,13.45,661.0,920.13,688.16
2018,3,4,14,30,917.0,82.0,0.6,13.4,631.0,879.54,664.32
2018,3,4,14,45,903.5,80.0,0.65,13.35,594.0,832.29,635.54
2018,3,4,15,0,890.0,78.0,0.7,13.3,557.0,782.9,604.73
2018,3,4,15,15,870.5,76.0,0.7,13.3,514.5,727.33,567.96
2018,3,4,15,30,851.0,74.0,0.7,13.3,472.0,675.63,532.85
2018,3,4,15,45,824.5,71.0,0.85,12.95,425.0,612.2,488.42
2018,3,4,16,0,798.0,68.0,1.0,12.6,378.0,549.18,441.88
2018,3,4,16,15,758.0,64.5,1.1,12.1,327.5,479.34,387.35
2018,3,4,16,30,718.0,61.0,1.2,11.6,277.0,412.14,332.2
2018,3,4,16,45,657.0,56.0,1.25,11.05,226.0,339.27,270.04
2018,3,4,17,0,596.0,51.0,1.3,10.5,175.0,271.27,209.84
2018,3,4,17,15,497.0,44.0,1.45,10.15,128.0,197.0,144.48
2018,3,4,17,30,398.0,37.0,1.6,9.8,81.0,134.38,88.37
2018,3,4,17,45,243.0,24.5,1.7,9.4,47.0,66.85,10.24
2018,3,4,18,0,88.0,12.0,1.8,9.0,13.0,18.97,0.0
2018,3,4,18,15,44.0,6.0,1.85,8.85,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.05,4.15,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.15,3.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.3,3.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.6,3.65,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,3,5,6,15,23.5,4.0,2.8,4.15,3.0,0.0,0.0
2018,3,5,6,30,47.0,8.0,2.9,4.6,6.0,0.0,0.0
2018,3,5,6,45,176.5,19.0,3.0,5.1,29.5,35.76,0.0
2018,3,5,7,0,306.0,30.0,3.1,5.6,53.0,87.85,39.28
2018,3,5,7,15,429.5,38.5,3.2,6.0,97.5,149.33,103.83
2018,3,5,7,30,553.0,47.0,3.3,6.4,142.0,223.87,170.4
2018,3,5,7,45,625.0,53.0,3.4,6.8,193.5,292.17,233.77
2018,3,5,8,0,697.0,59.0,3.5,7.2,245.0,366.84,301.74
2018,3,5,8,15,742.5,62.5,3.5,7.75,296.5,435.01,362.62
2018,3,5,8,30,788.0,66.0,3.5,8.3,348.0,506.7,424.19
2018,3,5,8,45,819.0,69.5,3.55,8.8,397.5,572.99,479.4
2018,3,5,9,0,850.0,73.0,3.6,9.3,447.0,640.44,533.56
2018,3,5,9,15,870.5,74.5,3.55,9.85,491.0,699.05,578.42
2018,3,5,9,30,891.0,76.0,3.5,10.4,535.0,751.34,615.08
2018,3,5,9,45,907.5,77.0,3.45,10.9,574.5,803.89,651.25
2018,3,5,10,0,924.0,78.0,3.4,11.4,614.0,854.73,685.4
2018,3,5,10,15,936.0,79.0,3.3,11.85,647.0,899.7,714.45
2018,3,5,10,30,948.0,80.0,3.2,12.3,680.0,942.03,741.12
2018,3,5,10,45,956.5,80.5,3.1,12.75,706.5,977.67,762.64
2018,3,5,11,0,965.0,81.0,3.0,13.2,733.0,1009.97,781.59
2018,3,5,11,15,970.0,81.5,2.85,13.5,751.0,1035.38,795.56
2018,3,5,11,30,975.0,82.0,2.7,13.8,769.0,1056.96,806.81
2018,3,5,11,45,978.5,82.0,2.55,14.05,779.0,1072.5,814.06
2018,3,5,12,0,982.0,82.0,2.4,14.3,789.0,1083.94,818.58
2018,3,5,12,15,983.0,81.5,2.3,14.45,791.0,1088.09,819.3
2018,3,5,12,30,984.0,81.0,2.2,14.6,793.0,1088.01,817.41
2018,3,5,12,45,983.5,80.5,2.15,14.75,786.5,1082.19,812.64
2018,3,5,13,0,983.0,80.0,2.1,14.9,780.0,1072.16,805.33
2018,3,5,13,15,979.0,79.5,2.05,15.0,765.0,1054.55,793.39
2018,3,5,13,30,975.0,79.0,2.0,15.1,750.0,1032.95,779.03
2018,3,5,13,45,969.0,78.0,1.95,15.15,727.0,1005.02,760.74
2018,3,5,14,0,963.0,77.0,1.9,15.2,704.0,973.47,740.13
2018,3,5,14,15,953.5,75.5,1.9,15.2,673.5,934.79,715.45
2018,3,5,14,30,944.0,74.0,1.9,15.2,643.0,893.08,688.55
2018,3,5,14,45,931.5,72.5,1.85,15.15,606.0,846.16,657.34
2018,3,5,15,0,919.0,71.0,1.8,15.1,569.0,796.94,624.2
2018,3,5,15,15,901.0,69.5,1.8,15.1,526.5,741.73,586.6
2018,3,5,15,30,883.0,68.0,1.8,15.1,484.0,685.3,547.41
2018,3,5,15,45,857.5,65.0,1.65,14.75,436.0,621.52,499.02
2018,3,5,16,0,832.0,62.0,1.5,14.4,388.0,561.56,451.79
2018,3,5,16,15,794.5,59.0,1.45,13.75,337.5,491.81,396.38
2018,3,5,16,30,757.0,56.0,1.4,13.1,287.0,424.39,340.51
2018,3,5,16,45,700.5,52.0,1.3,12.45,235.5,350.91,277.57
2018,3,5,17,0,644.0,48.0,1.2,11.8,184.0,282.78,217.07
2018,3,5,17,15,494.0,43.5,1.25,11.4,131.0,195.2,142.42
2018,3,5,17,30,344.0,39.0,1.3,11.0,78.0,124.09,82.2
2018,3,5,17,45,210.5,25.5,1.35,10.6,45.5,62.9,15.37
2018,3,5,18,0,77.0,12.0,1.4,10.2,13.0,17.89,0.0
2018,3,5,18,15,38.5,6.0,1.45,10.05,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,6,6,15,23.0,2.5,2.45,6.75,2.0,0.0,0.0
2018,3,6,6,30,46.0,5.0,2.5,7.3,4.0,0.0,0.0
2018,3,6,6,45,133.0,16.0,2.6,7.85,24.0,28.61,0.0
2018,3,6,7,0,220.0,27.0,2.7,8.4,44.0,71.93,35.52
2018,3,6,7,15,268.0,42.0,2.75,8.85,78.5,114.23,80.16
2018,3,6,7,30,316.0,57.0,2.8,9.3,113.0,162.36,124.04
2018,3,6,7,45,330.0,72.5,2.85,9.8,147.5,204.74,163.77
2018,3,6,8,0,344.0,88.0,2.9,10.3,182.0,248.54,203.75
2018,3,6,8,15,275.0,116.5,2.9,10.8,201.0,259.51,215.26
2018,3,6,8,30,206.0,145.0,2.9,11.3,220.0,269.85,224.38
2018,3,6,8,45,377.5,137.5,2.95,11.8,297.5,384.74,320.3
2018,3,6,9,0,549.0,130.0,3.0,12.3,375.0,507.84,420.16
2018,3,6,9,15,716.0,102.5,2.9,12.85,454.5,627.81,514.22
2018,3,6,9,30,883.0,75.0,2.8,13.4,534.0,745.45,600.85
2018,3,6,9,45,839.0,92.5,2.75,13.9,554.5,776.02,619.55
2018,3,6,10,0,795.0,110.0,2.7,14.4,575.0,794.03,629.56
2018,3,6,10,15,820.5,109.5,2.55,14.75,612.0,845.07,662.92
2018,3,6,10,30,846.0,109.0,2.4,15.1,649.0,894.65,694.09
2018,3,6,10,45,897.0,96.0,2.3,15.5,688.5,942.38,723.53
2018,3,6,11,0,948.0,83.0,2.2,15.9,728.0,997.42,757.26
2018,3,6,11,15,952.5,83.5,2.1,16.2,745.5,1021.97,770.15
2018,3,6,11,30,957.0,84.0,2.0,16.5,763.0,1042.72,780.74
2018,3,6,11,45,959.0,84.5,1.9,16.8,772.5,1057.09,787.12
2018,3,6,12,0,961.0,85.0,1.8,17.1,782.0,1067.41,790.93
2018,3,6,12,15,961.5,85.5,1.7,17.35,784.0,1072.12,791.36
2018,3,6,12,30,962.0,86.0,1.6,17.6,786.0,1072.67,789.28
2018,3,6,12,45,960.5,85.0,1.5,17.8,779.0,1065.3,782.43
2018,3,6,13,0,959.0,84.0,1.4,18.0,772.0,1053.83,773.2
2018,3,6,13,15,932.0,91.0,1.3,18.1,748.5,1022.88,751.99
2018,3,6,13,30,905.0,98.0,1.2,18.2,725.0,988.73,729.04
2018,3,6,13,45,834.0,117.0,1.1,18.3,680.5,933.86,692.63
2018,3,6,14,0,763.0,136.0,1.0,18.4,636.0,873.54,652.63
2018,3,6,14,15,748.5,132.5,0.95,18.4,605.0,832.97,626.56
2018,3,6,14,30,734.0,129.0,0.9,18.4,574.0,790.38,598.66
2018,3,6,14,45,742.5,116.5,0.8,18.4,544.0,754.3,574.3
2018,3,6,15,0,751.0,104.0,0.7,18.4,514.0,711.89,545.32
2018,3,6,15,15,763.0,92.0,0.7,18.4,481.0,673.1,520.02
2018,3,6,15,30,775.0,80.0,0.7,18.4,448.0,630.69,490.84
2018,3,6,15,45,669.0,92.0,0.6,18.05,387.5,539.74,423.08
2018,3,6,16,0,563.0,104.0,0.5,17.7,327.0,454.71,358.45
2018,3,6,16,15,510.5,97.5,0.5,17.1,279.5,387.1,306.7
2018,3,6,16,30,458.0,91.0,0.5,16.5,232.0,320.47,253.69
2018,3,6,16,45,410.0,79.0,0.5,15.9,188.5,259.65,203.47
2018,3,6,17,0,362.0,67.0,0.5,15.3,145.0,204.07,156.04
2018,3,6,17,15,287.5,54.5,0.65,14.8,106.0,146.14,106.84
2018,3,6,17,30,213.0,42.0,0.8,14.3,67.0,97.57,65.26
2018,3,6,17,45,140.5,27.5,0.9,13.75,40.5,53.94,17.05
2018,3,6,18,0,68.0,13.0,1.0,13.2,14.0,17.92,0.0
2018,3,6,18,15,34.0,6.5,1.0,13.0,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,1.65,10.25,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,1.6,10.3,1.0,0.0,0.0
2018,3,7,6,45,0.0,2.5,1.6,10.35,2.5,2.27,0.0
2018,3,7,7,0,0.0,4.0,1.6,10.4,4.0,3.5,0.0
2018,3,7,7,15,0.0,5.0,1.6,10.8,5.0,4.38,0.0
2018,3,7,7,30,0.0,6.0,1.6,11.2,6.0,5.26,0.0
2018,3,7,7,45,0.0,12.5,1.6,11.55,12.5,10.98,3.87
2018,3,7,8,0,0.0,19.0,1.6,11.9,19.0,16.71,8.87
2018,3,7,8,15,3.5,50.0,1.5,12.4,51.5,45.8,34.01
2018,3,7,8,30,7.0,81.0,1.4,12.9,84.0,75.93,59.68
2018,3,7,8,45,26.0,122.5,1.35,13.4,134.0,132.88,107.61
2018,3,7,9,0,45.0,164.0,1.3,13.9,184.0,189.64,154.2
2018,3,7,9,15,118.0,195.0,1.45,14.55,255.0,285.99,232.73
2018,3,7,9,30,191.0,226.0,1.6,15.2,326.0,379.48,306.63
2018,3,7,9,45,299.5,225.5,1.7,15.8,396.0,485.06,388.64
2018,3,7,10,0,408.0,225.0,1.8,16.4,466.0,600.43,475.12
2018,3,7,10,15,352.0,250.5,1.95,16.75,466.0,582.3,459.18
2018,3,7,10,30,296.0,276.0,2.1,17.1,466.0,573.36,450.59
2018,3,7,10,45,484.0,225.5,2.25,17.45,550.5,715.91,558.98
2018,3,7,11,0,672.0,175.0,2.4,17.8,635.0,858.17,660.9
2018,3,7,11,15,810.5,128.5,2.5,17.95,697.5,948.05,721.13
2018,3,7,11,30,949.0,82.0,2.6,18.1,760.0,1033.45,777.64
2018,3,7,11,45,952.0,82.5,2.65,18.25,770.0,1048.66,786.45
2018,3,7,12,0,955.0,83.0,2.7,18.4,780.0,1059.86,793.48
2018,3,7,12,15,956.5,82.0,2.75,18.45,781.5,1063.7,796.14
2018,3,7,12,30,958.0,81.0,2.8,18.5,783.0,1063.42,796.3
2018,3,7,12,45,956.5,80.5,2.85,18.6,776.0,1056.59,792.18
2018,3,7,13,0,955.0,80.0,2.9,18.7,769.0,1045.67,785.55
2018,3,7,13,15,951.5,79.5,2.9,18.7,754.5,1028.77,774.89
2018,3,7,13,30,948.0,79.0,2.9,18.7,740.0,1007.98,761.78
2018,3,7,13,45,943.0,77.0,2.9,18.65,717.0,980.23,744.2
2018,3,7,14,0,938.0,75.0,2.9,18.6,694.0,948.9,724.22
2018,3,7,14,15,927.5,74.0,2.9,18.45,663.5,910.53,699.57
2018,3,7,14,30,917.0,73.0,2.9,18.3,633.0,869.29,672.76
2018,3,7,14,45,903.5,71.0,2.9,18.15,596.0,821.81,641.24
2018,3,7,15,0,890.0,69.0,2.9,18.0,559.0,772.21,607.79
2018,3,7,15,15,872.5,67.0,2.9,18.0,517.0,717.9,570.0
2018,3,7,15,30,855.0,65.0,2.9,18.0,475.0,662.42,530.69
2018,3,7,15,45,797.5,69.0,2.7,17.3,422.0,592.14,477.03
2018,3,7,16,0,740.0,73.0,2.5,16.6,369.0,520.47,420.8
2018,3,7,16,15,568.0,87.0,2.35,16.05,296.5,405.63,328.71
2018,3,7,16,30,396.0,101.0,2.2,15.5,224.0,302.06,244.06
2018,3,7,16,45,316.5,89.0,2.05,14.9,176.5,232.15,185.44
2018,3,7,17,0,237.0,77.0,1.9,14.3,129.0,165.45,128.86
2018,3,7,17,15,181.5,60.5,1.9,14.0,94.0,117.45,87.33
2018,3,7,17,30,126.0,44.0,1.9,13.7,59.0,76.48,52.07
2018,3,7,17,45,95.0,28.5,1.95,13.4,36.5,45.75,17.06
2018,3,7,18,0,64.0,13.0,2.0,13.1,14.0,17.5,0.0
2018,3,7,18,15,32.0,6.5,1.95,13.05,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,0.9,12.0,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,0.9,12.3,2.0,0.0,0.0
2018,3,8,6,45,0.5,8.0,0.9,12.6,8.0,7.33,0.0
2018,3,8,7,0,1.0,14.0,0.9,12.9,14.0,12.48,3.63
2018,3,8,7,15,5.5,26.0,0.9,13.1,27.0,24.2,14.43
2018,3,8,7,30,10.0,38.0,0.9,13.3,40.0,37.66,26.22
2018,3,8,7,45,8.0,40.0,0.85,13.55,42.0,38.16,27.04
2018,3,8,8,0,6.0,42.0,0.8,13.8,44.0,39.56,28.42
2018,3,8,8,15,7.0,64.0,0.85,14.05,66.5,59.92,45.84
2018,3,8,8,30,8.0,86.0,0.9,14.3,89.0,81.17,63.73
2018,3,8,8,45,10.0,104.0,0.9,14.55,108.0,99.57,78.97
2018,3,8,9,0,12.0,122.0,0.9,14.8,127.0,118.28,94.26
2018,3,8,9,15,26.0,145.0,0.9,15.0,158.0,157.61,126.57
2018,3,8,9,30,40.0,168.0,0.9,15.2,189.0,192.79,154.93
2018,3,8,9,45,38.5,198.5,0.9,15.4,220.0,225.28,180.17
2018,3,8,10,0,37.0,229.0,0.9,15.6,251.0,258.02,205.19
2018,3,8,10,15,86.5,257.0,0.9,15.85,312.0,332.01,263.42
2018,3,8,10,30,136.0,285.0,0.9,16.1,373.0,424.97,333.9
2018,3,8,10,45,240.0,290.5,0.9,16.3,453.0,547.29,425.17
2018,3,8,11,0,344.0,296.0,0.9,16.5,533.0,658.34,504.79
2018,3,8,11,15,418.0,280.0,0.95,16.75,575.5,736.06,558.86
2018,3,8,11,30,492.0,264.0,1.0,17.0,618.0,799.52,602.81
2018,3,8,11,45,594.0,227.0,1.05,17.3,659.5,872.46,653.34
2018,3,8,12,0,696.0,190.0,1.1,17.6,701.0,940.82,697.98
2018,3,8,12,15,820.5,140.0,1.2,17.7,743.5,1005.46,740.24
2018,3,8,12,30,945.0,90.0,1.3,17.8,786.0,1061.63,776.77
2018,3,8,12,45,941.0,91.0,1.35,17.9,779.0,1054.06,771.99
2018,3,8,13,0,937.0,92.0,1.4,18.0,772.0,1042.49,765.68
2018,3,8,13,15,934.0,91.0,1.45,17.9,757.5,1025.66,756.69
2018,3,8,13,30,931.0,90.0,1.5,17.8,743.0,1004.99,745.3
2018,3,8,13,45,904.0,95.5,1.5,17.7,713.5,965.65,720.92
2018,3,8,14,0,877.0,101.0,1.5,17.6,684.0,923.84,694.91
2018,3,8,14,15,843.5,106.5,1.5,17.45,647.0,882.61,669.17
2018,3,8,14,30,810.0,112.0,1.5,17.3,610.0,831.21,636.12
2018,3,8,14,45,776.0,115.0,1.5,17.15,569.5,775.66,599.71
2018,3,8,15,0,742.0,118.0,1.5,17.0,529.0,723.63,565.15
2018,3,8,15,15,723.0,111.5,1.5,17.0,487.0,668.28,526.63
2018,3,8,15,30,704.0,105.0,1.5,17.0,445.0,612.39,485.9
2018,3,8,15,45,687.0,98.0,1.5,16.55,403.0,556.98,445.05
2018,3,8,16,0,670.0,91.0,1.5,16.1,361.0,501.45,402.57
2018,3,8,16,15,696.5,76.5,1.45,15.6,325.5,460.45,369.55
2018,3,8,16,30,723.0,62.0,1.4,15.1,290.0,413.9,330.06
2018,3,8,16,45,571.5,65.5,1.35,14.55,226.0,313.15,247.09
2018,3,8,17,0,420.0,69.0,1.3,14.0,162.0,224.99,173.64
2018,3,8,17,15,321.0,56.0,1.35,13.55,116.0,156.07,115.07
2018,3,8,17,30,222.0,43.0,1.4,13.1,70.0,99.56,67.48
2018,3,8,17,45,167.5,29.5,1.5,12.6,44.5,60.16,25.78
2018,3,8,18,0,113.0,16.0,1.6,12.1,19.0,24.47,0.0
2018,3,8,18,15,56.5,8.0,1.65,11.9,9.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,9,6,15,33.5,4.5,1.6,9.9,4.5,0.0,0.0
2018,3,9,6,30,67.0,9.0,1.7,10.2,9.0,8.19,0.0
2018,3,9,6,45,188.0,21.0,1.75,10.55,35.5,43.34,0.0
2018,3,9,7,0,309.0,33.0,1.8,10.9,62.0,94.82,55.19
2018,3,9,7,15,258.5,47.5,1.9,11.25,82.0,118.05,83.92
2018,3,9,7,30,208.0,62.0,2.0,11.6,102.0,130.16,99.5
2018,3,9,7,45,192.0,84.5,2.1,11.95,130.0,161.6,129.03
2018,3,9,8,0,176.0,107.0,2.2,12.3,158.0,190.95,155.65
2018,3,9,8,15,140.0,130.0,2.15,12.7,175.0,201.69,165.58
2018,3,9,8,30,104.0,153.0,2.1,13.1,192.0,214.65,176.29
2018,3,9,8,45,129.0,175.0,2.05,13.5,230.0,258.72,212.43
2018,3,9,9,0,154.0,197.0,2.0,13.9,268.0,305.33,249.82
2018,3,9,9,15,137.0,211.0,1.9,14.3,278.5,316.2,257.22
2018,3,9,9,30,120.0,225.0,1.8,14.7,289.0,325.22,262.98
2018,3,9,9,45,73.0,224.0,1.75,15.1,264.0,279.58,224.88
2018,3,9,10,0,26.0,223.0,1.7,15.5,239.0,229.84,183.31
2018,3,9,10,15,119.0,253.0,1.7,15.75,330.0,369.7,295.58
2018,3,9,10,30,212.0,283.0,1.7,16.0,421.0,490.11,388.03
2018,3,9,10,45,286.0,291.0,1.7,16.25,485.0,589.9,461.75
2018,3,9,11,0,360.0,299.0,1.7,16.5,549.0,676.67,524.28
2018,3,9,11,15,345.5,310.5,1.75,16.6,555.5,683.7,527.69
2018,3,9,11,30,331.0,322.0,1.8,16.7,562.0,688.68,530.41
2018,3,9,11,45,283.5,337.5,1.8,16.8,544.5,663.44,510.43
2018,3,9,12,0,236.0,353.0,1.8,16.9,527.0,617.49,476.11
2018,3,9,12,15,238.0,353.0,1.8,16.95,529.0,620.39,478.48
2018,3,9,12,30,240.0,353.0,1.8,17.0,531.0,622.19,479.73
2018,3,9,12,45,263.5,342.0,1.8,17.0,536.0,650.3,500.52
2018,3,9,13,0,287.0,331.0,1.8,17.0,541.0,658.29,507.01
2018,3,9,13,15,377.5,299.0,1.8,17.0,569.0,706.16,544.18
2018,3,9,13,30,468.0,267.0,1.8,17.0,597.0,766.78,589.05
2018,3,9,13,45,545.0,230.0,1.8,16.95,603.0,787.15,605.64
2018,3,9,14,0,622.0,193.0,1.8,16.9,609.0,807.63,622.45
2018,3,9,14,15,543.5,208.5,1.8,16.8,560.5,728.81,566.05
2018,3,9,14,30,465.0,224.0,1.8,16.7,512.0,658.95,515.65
2018,3,9,14,45,367.5,232.5,1.8,16.6,452.0,555.93,439.65
2018,3,9,15,0,270.0,241.0,1.8,16.5,392.0,474.46,377.66
2018,3,9,15,15,224.0,226.0,1.8,16.5,345.0,399.71,320.72
2018,3,9,15,30,178.0,211.0,1.8,16.5,298.0,341.59,275.31
2018,3,9,15,45,243.0,179.0,1.8,16.05,285.0,348.67,282.88
2018,3,9,16,0,308.0,147.0,1.8,15.6,272.0,337.59,275.07
2018,3,9,16,15,298.0,132.0,1.7,15.15,240.5,298.56,243.08
2018,3,9,16,30,288.0,117.0,1.6,14.7,209.0,260.18,210.8
2018,3,9,16,45,229.0,101.0,1.5,14.25,166.0,201.78,161.6
2018,3,9,17,0,170.0,85.0,1.4,13.8,123.0,150.33,117.83
2018,3,9,17,15,135.0,65.5,1.4,13.5,91.0,109.01,81.97
2018,3,9,17,30,100.0,46.0,1.4,13.2,59.0,72.15,50.0
2018,3,9,17,45,80.0,30.0,1.4,12.9,37.5,44.95,21.02
2018,3,9,18,0,60.0,14.0,1.4,12.6,16.0,17.94,0.0
2018,3,9,18,15,30.0,7.0,1.4,12.45,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.75,10.85,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,11.0,1.0,0.91,0.0
2018,3,10,6,45,0.0,3.0,0.5,11.2,3.0,2.63,0.0
2018,3,10,7,0,0.0,5.0,0.4,11.4,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.5,0.45,11.55,6.5,5.7,0.0
2018,3,10,7,30,0.0,8.0,0.5,11.7,8.0,7.02,0.41
2018,3,10,7,45,0.0,15.5,0.55,11.9,15.5,13.62,6.2
2018,3,10,8,0,0.0,23.0,0.6,12.1,23.0,20.23,11.97
2018,3,10,8,15,0.0,26.5,0.5,12.3,26.5,23.33,14.65
2018,3,10,8,30,0.0,30.0,0.4,12.5,30.0,26.43,17.29
2018,3,10,8,45,0.0,31.5,0.3,12.7,31.5,27.76,18.37
2018,3,10,9,0,0.0,33.0,0.2,12.9,33.0,29.1,19.45
2018,3,10,9,15,0.0,68.0,0.2,13.15,68.0,60.14,45.74
2018,3,10,9,30,0.0,103.0,0.2,13.4,103.0,91.84,71.94
2018,3,10,9,45,1.0,125.0,0.25,13.6,125.5,113.18,89.19
2018,3,10,10,0,2.0,147.0,0.3,13.8,148.0,134.84,106.53
2018,3,10,10,15,1.0,122.5,0.3,13.95,123.0,110.7,86.5
2018,3,10,10,30,0.0,98.0,0.3,14.1,98.0,87.06,67.0
2018,3,10,10,45,0.0,87.0,0.35,14.2,87.0,77.16,58.82
2018,3,10,11,0,0.0,76.0,0.4,14.3,76.0,67.39,50.69
2018,3,10,11,15,0.5,88.5,0.4,14.35,89.0,79.02,60.25
2018,3,10,11,30,1.0,101.0,0.4,14.4,102.0,90.87,69.89
2018,3,10,11,45,1.5,132.5,0.45,14.45,133.5,120.63,94.01
2018,3,10,12,0,2.0,164.0,0.5,14.5,165.0,150.93,118.25
2018,3,10,12,15,4.5,185.0,0.55,14.55,188.0,173.62,136.3
2018,3,10,12,30,7.0,206.0,0.6,14.6,211.0,196.54,154.47
2018,3,10,12,45,5.5,191.5,0.65,14.65,195.5,180.9,142.0
2018,3,10,13,0,4.0,177.0,0.7,14.7,180.0,165.37,129.76
2018,3,10,13,15,2.0,150.5,0.75,14.65,152.0,138.06,107.99
2018,3,10,13,30,0.0,124.0,0.8,14.6,124.0,111.17,86.36
2018,3,10,13,45,0.0,121.5,0.8,14.6,121.5,108.84,84.63
2018,3,10,14,0,0.0,119.0,0.8,14.6,119.0,106.52,82.86
2018,3,10,14,15,0.0,114.0,0.8,14.6,114.0,101.87,79.2
2018,3,10,14,30,0.0,109.0,0.8,14.6,109.0,97.25,75.57
2018,3,10,14,45,1.0,129.0,0.75,14.55,129.5,116.9,91.94
2018,3,10,15,0,2.0,149.0,0.7,14.5,150.0,136.97,108.56
2018,3,10,15,15,2.0,145.5,0.7,14.5,146.5,133.84,106.2
2018,3,10,15,30,2.0,142.0,0.7,14.5,143.0,130.78,104.0
2018,3,10,15,45,21.5,135.5,0.55,14.3,144.5,143.37,115.09
2018,3,10,16,0,41.0,129.0,0.4,14.1,146.0,147.31,118.74
2018,3,10,16,15,58.0,128.5,0.45,13.9,149.0,154.24,124.7
2018,3,10,16,30,75.0,128.0,0.5,13.7,152.0,159.61,128.93
2018,3,10,16,45,52.0,105.5,0.55,13.5,121.0,123.3,98.45
2018,3,10,17,0,29.0,83.0,0.6,13.3,90.0,89.86,70.25
2018,3,10,17,15,17.5,63.0,0.65,13.05,67.0,65.25,49.1
2018,3,10,17,30,6.0,43.0,0.7,12.8,44.0,40.46,27.74
2018,3,10,17,45,3.0,26.0,0.75,12.6,26.5,23.88,10.72
2018,3,10,18,0,0.0,9.0,0.8,12.4,9.0,8.19,0.0
2018,3,10,18,15,0.0,4.5,0.75,12.35,4.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,11,6,15,39.0,5.0,1.5,8.8,5.5,0.0,0.0
2018,3,11,6,30,78.0,10.0,1.5,9.3,11.0,13.03,0.0
2018,3,11,6,45,78.0,11.0,1.45,9.75,15.5,21.21,0.0
2018,3,11,7,0,78.0,12.0,1.4,10.2,20.0,29.16,14.72
2018,3,11,7,15,39.0,19.0,1.3,10.65,23.0,29.88,18.43
2018,3,11,7,30,0.0,26.0,1.2,11.1,26.0,22.88,14.12
2018,3,11,7,45,0.0,38.5,1.15,11.55,38.5,33.93,23.8
2018,3,11,8,0,0.0,51.0,1.1,12.0,51.0,45.01,33.37
2018,3,11,8,15,0.0,74.0,1.05,12.55,74.0,65.73,51.02
2018,3,11,8,30,0.0,97.0,1.0,13.1,97.0,87.13,68.91
2018,3,11,8,45,0.0,112.5,0.95,13.6,112.5,101.53,80.63
2018,3,11,9,0,0.0,128.0,0.9,14.1,128.0,116.02,92.23
2018,3,11,9,15,5.0,156.0,0.95,14.6,158.5,146.31,116.79
2018,3,11,9,30,10.0,184.0,1.0,15.1,189.0,177.39,141.53
2018,3,11,9,45,21.0,211.0,1.0,15.55,223.5,212.91,169.61
2018,3,11,10,0,32.0,238.0,1.0,16.0,258.0,262.51,208.2
2018,3,11,10,15,128.0,254.5,1.1,16.45,339.0,378.43,299.87
2018,3,11,10,30,224.0,271.0,1.2,16.9,420.0,502.64,393.88
2018,3,11,10,45,296.5,276.0,1.25,17.35,480.5,582.39,451.92
2018,3,11,11,0,369.0,281.0,1.3,17.8,541.0,664.73,510.67
2018,3,11,11,15,475.5,257.5,1.35,18.1,601.0,767.69,583.44
2018,3,11,11,30,582.0,234.0,1.4,18.4,661.0,855.49,644.05
2018,3,11,11,45,616.5,224.5,1.5,18.7,681.5,893.19,669.16
2018,3,11,12,0,651.0,215.0,1.6,19.0,702.0,923.32,689.37
2018,3,11,12,15,715.0,189.0,1.6,19.2,725.0,962.31,714.07
2018,3,11,12,30,779.0,163.0,1.6,19.4,748.0,996.78,735.54
2018,3,11,12,45,824.0,143.5,1.6,19.55,757.0,1008.78,742.64
2018,3,11,13,0,869.0,124.0,1.6,19.7,766.0,1023.41,751.83
2018,3,11,13,15,864.5,122.5,1.6,19.8,750.5,1004.92,739.94
2018,3,11,13,30,860.0,121.0,1.6,19.9,735.0,982.84,726.22
2018,3,11,13,45,884.5,107.5,1.55,19.95,722.0,961.34,712.41
2018,3,11,14,0,909.0,94.0,1.5,20.0,709.0,945.12,702.14
2018,3,11,14,15,898.0,92.5,1.4,20.0,678.0,906.25,676.36
2018,3,11,14,30,887.0,91.0,1.3,20.0,647.0,864.66,648.93
2018,3,11,14,45,875.5,88.0,1.25,20.0,610.5,818.47,618.91
2018,3,11,15,0,864.0,85.0,1.2,20.0,574.0,770.1,587.1
2018,3,11,15,15,828.5,85.5,1.2,20.0,526.0,711.8,548.47
2018,3,11,15,30,793.0,86.0,1.2,20.0,478.0,647.97,504.11
2018,3,11,15,45,765.5,81.0,1.05,19.75,430.0,584.05,456.66
2018,3,11,16,0,738.0,76.0,0.9,19.5,382.0,520.86,408.34
2018,3,11,16,15,717.0,71.5,0.9,19.0,338.0,462.68,363.5
2018,3,11,16,30,696.0,67.0,0.9,18.5,294.0,406.24,317.86
2018,3,11,16,45,639.5,61.5,0.9,18.0,242.5,334.42,258.61
2018,3,11,17,0,583.0,56.0,0.9,17.5,191.0,268.29,202.08
2018,3,11,17,15,479.5,48.5,0.95,17.0,141.0,193.14,138.69
2018,3,11,17,30,376.0,41.0,1.0,16.5,91.0,130.46,86.06
2018,3,11,17,45,246.5,29.5,1.05,15.95,56.5,72.69,36.42
2018,3,11,18,0,117.0,18.0,1.1,15.4,22.0,26.29,0.0
2018,3,11,18,15,58.5,9.0,1.1,15.1,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,12,6,15,0.0,2.5,2.05,11.95,2.5,0.0,0.0
2018,3,12,6,30,0.0,5.0,2.1,12.3,5.0,4.55,0.0
2018,3,12,6,45,124.5,22.0,2.15,12.7,35.5,38.18,0.64
2018,3,12,7,0,249.0,39.0,2.2,13.1,66.0,90.08,56.59
2018,3,12,7,15,378.5,48.0,2.15,13.45,114.0,149.87,106.15
2018,3,12,7,30,508.0,57.0,2.1,13.8,162.0,225.06,169.95
2018,3,12,7,45,573.5,62.5,2.05,14.2,212.0,288.69,226.42
2018,3,12,8,0,639.0,68.0,2.0,14.6,262.0,359.31,287.53
2018,3,12,8,15,681.0,72.5,2.05,15.25,311.5,423.96,342.19
2018,3,12,8,30,723.0,77.0,2.1,15.9,361.0,490.71,396.57
2018,3,12,8,45,753.5,79.5,2.2,16.55,408.0,552.49,445.39
2018,3,12,9,0,784.0,82.0,2.3,17.2,455.0,615.43,493.44
2018,3,12,9,15,804.0,84.0,2.4,17.65,497.5,671.23,535.01
2018,3,12,9,30,824.0,86.0,2.5,18.1,540.0,726.41,573.24
2018,3,12,9,45,734.0,119.0,2.65,18.55,544.0,732.09,575.39
2018,3,12,10,0,644.0,152.0,2.8,19.0,548.0,724.84,568.66
2018,3,12,10,15,492.0,219.0,2.9,19.15,530.5,684.12,535.09
2018,3,12,10,30,340.0,286.0,3.0,19.3,513.0,622.96,486.12
2018,3,12,10,45,397.0,280.0,3.1,19.45,554.5,679.56,528.8
2018,3,12,11,0,454.0,274.0,3.2,19.6,596.0,753.94,582.53
2018,3,12,11,15,602.0,218.0,3.2,19.7,655.5,853.22,655.53
2018,3,12,11,30,750.0,162.0,3.2,19.8,715.0,949.16,720.89
2018,3,12,11,45,579.0,202.0,3.25,19.85,632.0,832.44,638.91
2018,3,12,12,0,408.0,242.0,3.3,19.9,549.0,702.17,543.14
2018,3,12,12,15,211.5,233.0,3.35,19.9,392.0,475.87,373.33
2018,3,12,12,30,15.0,224.0,3.4,19.9,235.0,222.03,172.52
2018,3,12,12,45,7.5,174.5,3.45,19.95,180.0,166.37,128.92
2018,3,12,13,0,0.0,125.0,3.5,20.0,125.0,112.1,85.4
2018,3,12,13,15,15.5,177.5,3.55,19.95,188.5,176.94,138.04
2018,3,12,13,30,31.0,230.0,3.6,19.9,252.0,256.0,200.96
2018,3,12,13,45,23.5,216.0,3.6,19.8,232.5,233.53,183.13
2018,3,12,14,0,16.0,202.0,3.6,19.7,213.0,200.43,157.04
2018,3,12,14,15,8.5,163.5,3.6,19.6,169.5,156.11,121.77
2018,3,12,14,30,1.0,125.0,3.6,19.5,126.0,113.0,87.03
2018,3,12,14,45,14.0,140.0,3.6,19.35,148.0,137.77,107.9
2018,3,12,15,0,27.0,155.0,3.6,19.2,170.0,169.37,134.14
2018,3,12,15,15,27.0,141.0,3.6,19.2,155.0,154.05,121.96
2018,3,12,15,30,27.0,127.0,3.6,19.2,140.0,138.77,109.79
2018,3,12,15,45,49.0,111.5,3.45,18.7,133.0,135.82,108.28
2018,3,12,16,0,71.0,96.0,3.3,18.2,126.0,137.43,110.19
2018,3,12,16,15,49.0,81.0,3.2,17.8,100.5,100.67,79.46
2018,3,12,16,30,27.0,66.0,3.1,17.4,75.0,73.26,56.37
2018,3,12,16,45,13.5,46.0,2.95,17.0,50.5,47.16,34.31
2018,3,12,17,0,0.0,26.0,2.8,16.6,26.0,22.88,13.8
2018,3,12,17,15,15.0,21.0,2.9,16.3,23.0,22.99,13.3
2018,3,12,17,30,30.0,16.0,3.0,16.0,20.0,21.87,11.3
2018,3,12,17,45,15.0,10.0,3.05,15.75,12.0,11.87,2.44
2018,3,12,18,0,0.0,4.0,3.1,15.5,4.0,3.64,0.0
2018,3,12,18,15,0.0,2.0,3.05,15.4,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.15,13.75,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.1,13.7,1.0,0.91,0.0
2018,3,13,6,45,0.0,3.0,3.1,13.65,3.0,2.63,0.0
2018,3,13,7,0,0.0,5.0,3.1,13.6,5.0,4.38,0.0
2018,3,13,7,15,0.0,6.5,3.05,13.55,6.5,5.7,0.0
2018,3,13,7,30,0.0,8.0,3.0,13.5,8.0,7.02,0.36
2018,3,13,7,45,0.0,10.0,3.0,13.45,10.0,8.78,1.92
2018,3,13,8,0,0.0,12.0,3.0,13.4,12.0,10.55,3.46
2018,3,13,8,15,0.0,14.5,3.0,13.45,14.5,12.75,5.36
2018,3,13,8,30,0.0,17.0,3.0,13.5,17.0,14.96,7.24
2018,3,13,8,45,0.0,22.0,3.0,13.5,22.0,19.38,11.0
2018,3,13,9,0,0.0,27.0,3.0,13.5,27.0,23.81,14.74
2018,3,13,9,15,0.0,41.5,3.1,13.65,41.5,36.64,25.59
2018,3,13,9,30,0.0,56.0,3.2,13.8,56.0,49.51,36.36
2018,3,13,9,45,0.0,73.0,3.25,13.95,73.0,64.63,48.94
2018,3,13,10,0,0.0,90.0,3.3,14.1,90.0,79.78,61.43
2018,3,13,10,15,1.0,103.5,3.35,14.3,104.0,92.98,72.23
2018,3,13,10,30,2.0,117.0,3.4,14.5,118.0,106.41,83.17
2018,3,13,10,45,43.5,206.5,3.5,14.65,237.5,241.6,194.5
2018,3,13,11,0,85.0,296.0,3.6,14.8,357.0,377.83,302.67
2018,3,13,11,15,120.0,322.5,3.65,14.95,410.5,459.89,366.14
2018,3,13,11,30,155.0,349.0,3.7,15.1,464.0,526.28,416.87
2018,3,13,11,45,108.5,319.0,3.75,15.25,400.0,448.32,355.64
2018,3,13,12,0,62.0,289.0,3.8,15.4,336.0,351.5,279.46
2018,3,13,12,15,132.5,317.5,3.8,15.45,418.0,472.23,375.24
2018,3,13,12,30,203.0,346.0,3.8,15.5,500.0,575.0,454.39
2018,3,13,12,45,195.5,350.0,3.85,15.55,497.5,570.77,450.48
2018,3,13,13,0,188.0,354.0,3.9,15.6,495.0,565.74,446.59
2018,3,13,13,15,163.5,345.5,3.85,15.6,466.0,529.34,418.63
2018,3,13,13,30,139.0,337.0,3.8,15.6,437.0,493.01,390.7
2018,3,13,13,45,163.5,324.0,3.75,15.6,438.5,498.05,395.93
2018,3,13,14,0,188.0,311.0,3.7,15.6,440.0,501.28,399.59
2018,3,13,14,15,193.5,298.5,3.65,15.55,426.0,486.25,388.8
2018,3,13,14,30,199.0,286.0,3.6,15.5,412.0,470.21,377.26
2018,3,13,14,45,249.5,263.5,3.55,15.45,412.5,492.24,396.14
2018,3,13,15,0,300.0,241.0,3.5,15.4,413.0,495.07,400.04
2018,3,13,15,15,276.0,225.0,3.5,15.4,374.0,445.85,361.79
2018,3,13,15,30,252.0,209.0,3.5,15.4,335.0,398.1,324.33
2018,3,13,15,45,232.0,192.0,3.25,15.1,299.5,353.54,288.92
2018,3,13,16,0,212.0,175.0,3.0,14.8,264.0,301.65,247.08
2018,3,13,16,15,158.5,154.0,2.7,14.4,216.0,239.87,196.2
2018,3,13,16,30,105.0,133.0,2.4,14.0,168.0,184.01,149.69
2018,3,13,16,45,63.0,109.0,2.15,13.65,129.0,130.3,104.61
2018,3,13,17,0,21.0,85.0,1.9,13.3,90.0,88.32,69.32
2018,3,13,17,15,13.5,65.0,1.75,12.85,68.0,63.01,47.53
2018,3,13,17,30,6.0,45.0,1.6,12.4,46.0,41.99,29.28
2018,3,13,17,45,3.0,29.0,1.5,12.0,29.5,26.57,14.34
2018,3,13,18,0,0.0,13.0,1.4,11.6,13.0,11.82,0.0
2018,3,13,18,15,0.0,6.5,1.35,11.5,6.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
