Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,5,15,64.0,11.0,2.4,10.9,14.5,10.01,0.0
2018,5,3,5,30,128.0,22.0,2.5,11.1,29.0,17.43,0.0
2018,5,3,5,45,168.0,24.5,2.6,11.35,43.5,19.0,10.03
2018,5,3,6,0,208.0,27.0,2.7,11.6,58.0,20.12,12.11
2018,5,3,6,15,104.0,23.5,2.7,11.75,39.0,24.79,12.4
2018,5,3,6,30,0.0,20.0,2.7,11.9,20.0,17.58,9.58
2018,5,3,6,45,0.0,27.0,2.75,12.1,27.0,23.76,14.97
2018,5,3,7,0,0.0,34.0,2.8,12.3,34.0,29.96,20.3
2018,5,3,7,15,0.0,38.5,2.75,12.5,38.5,33.94,23.66
2018,5,3,7,30,0.0,43.0,2.7,12.7,43.0,37.94,26.99
2018,5,3,7,45,0.0,52.5,2.7,12.9,52.5,46.37,34.05
2018,5,3,8,0,0.0,62.0,2.7,13.1,62.0,54.82,41.05
2018,5,3,8,15,0.0,77.5,2.7,13.35,77.5,68.62,52.47
2018,5,3,8,30,0.0,93.0,2.7,13.6,93.0,82.45,63.8
2018,5,3,8,45,0.5,121.0,2.75,13.8,121.5,107.91,84.65
2018,5,3,9,0,1.0,149.0,2.8,14.0,150.0,133.61,105.45
2018,5,3,9,15,3.5,176.0,2.8,14.3,179.0,160.11,126.67
2018,5,3,9,30,6.0,203.0,2.8,14.6,208.0,187.02,147.96
2018,5,3,9,45,8.0,219.0,2.85,14.9,225.5,203.75,160.92
2018,5,3,10,0,10.0,235.0,2.9,15.2,243.0,220.68,173.98
2018,5,3,10,15,13.0,256.5,2.9,15.45,267.5,243.77,191.85
2018,5,3,10,30,16.0,278.0,2.9,15.7,292.0,267.1,209.76
2018,5,3,10,45,22.5,309.5,2.9,16.0,329.5,303.32,237.58
2018,5,3,11,0,29.0,341.0,2.9,16.3,367.0,352.57,274.99
2018,5,3,11,15,97.0,368.5,2.9,16.5,457.0,460.01,358.06
2018,5,3,11,30,165.0,396.0,2.9,16.7,547.0,556.05,430.29
2018,5,3,11,45,387.0,334.0,2.9,16.9,692.0,741.05,569.51
2018,5,3,12,0,609.0,272.0,2.9,17.1,837.0,903.49,686.55
2018,5,3,12,15,767.0,194.5,2.95,17.2,904.0,974.28,735.05
2018,5,3,12,30,925.0,117.0,3.0,17.3,971.0,1037.85,777.29
2018,5,3,12,45,926.5,114.5,3.05,17.45,962.0,1028.82,770.94
2018,5,3,13,0,928.0,112.0,3.1,17.6,953.0,1015.95,762.81
2018,5,3,13,15,924.0,111.0,3.1,17.65,935.0,995.56,749.6
2018,5,3,13,30,920.0,110.0,3.1,17.7,917.0,971.62,734.1
2018,5,3,13,45,914.0,109.5,3.1,17.75,892.5,942.94,715.41
2018,5,3,14,0,908.0,109.0,3.1,17.8,868.0,911.08,694.52
2018,5,3,14,15,897.5,109.0,3.1,17.8,835.5,872.9,669.3
2018,5,3,14,30,887.0,109.0,3.1,17.8,803.0,832.2,642.14
2018,5,3,14,45,851.5,116.0,3.05,17.75,756.5,776.95,604.19
2018,5,3,15,0,816.0,123.0,3.0,17.7,710.0,726.27,568.78
2018,5,3,15,15,812.0,115.5,3.0,17.7,670.5,677.77,533.28
2018,5,3,15,30,808.0,108.0,3.0,17.7,631.0,627.29,495.34
2018,5,3,15,45,795.0,104.5,3.0,17.4,587.0,573.82,454.42
2018,5,3,16,0,782.0,101.0,3.0,17.1,543.0,519.7,411.64
2018,5,3,16,15,755.5,97.0,3.0,16.8,492.5,458.35,361.84
2018,5,3,16,30,729.0,93.0,3.0,16.5,442.0,397.29,310.72
2018,5,3,16,45,701.5,87.5,3.05,16.2,392.0,337.05,258.79
2018,5,3,17,0,674.0,82.0,3.1,15.9,342.0,279.03,207.45
2018,5,3,17,15,625.5,76.5,3.1,15.45,289.5,218.62,154.56
2018,5,3,17,30,577.0,71.0,3.1,15.0,237.0,163.59,107.39
2018,5,3,17,45,508.0,62.0,3.1,14.5,186.5,108.89,64.92
2018,5,3,18,0,439.0,53.0,3.1,14.0,136.0,62.79,35.97
2018,5,3,18,15,341.0,44.0,3.05,13.55,96.5,35.48,25.24
2018,5,3,18,30,243.0,35.0,3.0,13.1,57.0,27.48,16.15
2018,5,3,18,45,141.0,21.5,2.95,12.65,32.5,17.11,0.0
2018,5,3,19,0,39.0,8.0,2.9,12.2,8.0,7.28,0.0
2018,5,3,19,15,19.5,4.0,2.95,12.0,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,4,5,15,56.0,11.0,2.0,9.85,14.0,10.01,0.0
2018,5,4,5,30,112.0,22.0,2.2,10.3,28.0,17.37,0.0
2018,5,4,5,45,240.5,35.5,2.45,10.7,66.5,27.73,17.52
2018,5,4,6,0,369.0,49.0,2.7,11.1,105.0,39.64,29.39
2018,5,4,6,15,357.5,62.0,2.65,11.55,133.0,70.01,43.09
2018,5,4,6,30,346.0,75.0,2.6,12.0,161.0,105.57,69.56
2018,5,4,6,45,347.0,93.0,2.6,12.45,196.5,146.18,104.28
2018,5,4,7,0,348.0,111.0,2.6,12.9,232.0,186.95,140.6
2018,5,4,7,15,310.0,141.5,2.3,13.45,262.0,224.22,174.83
2018,5,4,7,30,272.0,172.0,2.0,14.0,292.0,258.83,205.32
2018,5,4,7,45,331.0,180.5,1.75,14.55,344.0,310.09,246.75
2018,5,4,8,0,390.0,189.0,1.5,15.1,396.0,372.69,296.13
2018,5,4,8,15,393.5,205.5,1.35,15.65,431.5,414.42,328.15
2018,5,4,8,30,397.0,222.0,1.2,16.2,467.0,455.73,358.67
2018,5,4,8,45,423.0,238.0,1.05,16.75,516.0,510.4,398.02
2018,5,4,9,0,449.0,254.0,0.9,17.3,565.0,566.53,436.74
2018,5,4,9,15,587.5,213.0,0.95,17.8,644.5,655.18,501.25
2018,5,4,9,30,726.0,172.0,1.0,18.3,724.0,749.32,567.57
2018,5,4,9,45,814.0,139.0,1.05,18.8,783.5,814.3,609.91
2018,5,4,10,0,902.0,106.0,1.1,19.3,843.0,878.3,650.14
2018,5,4,10,15,776.0,178.0,1.2,19.7,827.0,875.62,647.14
2018,5,4,10,30,650.0,250.0,1.3,20.1,811.0,860.89,635.8
2018,5,4,10,45,594.5,292.0,1.35,20.5,814.5,866.24,637.01
2018,5,4,11,0,539.0,334.0,1.4,20.9,818.0,867.12,635.0
2018,5,4,11,15,673.0,259.5,1.4,21.2,872.5,935.74,682.51
2018,5,4,11,30,807.0,185.0,1.4,21.5,927.0,993.83,718.24
2018,5,4,11,45,827.5,174.0,1.4,21.75,939.0,1009.8,726.66
2018,5,4,12,0,848.0,163.0,1.4,22.0,951.0,1022.26,733.47
2018,5,4,12,15,729.5,238.0,1.4,22.15,914.5,987.82,711.23
2018,5,4,12,30,611.0,313.0,1.4,22.3,878.0,939.42,677.91
2018,5,4,12,45,578.0,325.0,1.4,22.5,855.0,912.77,660.23
2018,5,4,13,0,545.0,337.0,1.4,22.7,832.0,884.22,641.0
2018,5,4,13,15,571.5,314.5,1.5,22.7,825.0,876.47,638.79
2018,5,4,13,30,598.0,292.0,1.6,22.7,818.0,866.51,634.79
2018,5,4,13,45,644.5,257.5,1.7,22.7,810.0,859.4,633.16
2018,5,4,14,0,691.0,223.0,1.8,22.7,802.0,846.49,627.51
2018,5,4,14,15,733.5,191.5,1.95,22.55,785.5,827.05,617.85
2018,5,4,14,30,776.0,160.0,2.1,22.4,769.0,798.43,601.17
2018,5,4,14,45,803.0,139.0,2.25,22.25,743.0,766.91,582.23
2018,5,4,15,0,830.0,118.0,2.4,22.1,717.0,730.25,559.13
2018,5,4,15,15,810.5,115.0,2.4,22.1,671.0,675.21,519.65
2018,5,4,15,30,791.0,112.0,2.4,22.1,625.0,619.6,478.86
2018,5,4,15,45,782.0,107.0,2.6,21.45,583.0,567.86,441.62
2018,5,4,16,0,773.0,102.0,2.8,20.8,541.0,515.1,401.84
2018,5,4,16,15,738.0,100.0,2.9,20.25,488.5,452.26,352.25
2018,5,4,16,30,703.0,98.0,3.0,19.7,436.0,390.67,301.98
2018,5,4,16,45,687.0,90.0,3.05,19.2,389.0,333.66,253.37
2018,5,4,17,0,671.0,82.0,3.1,18.7,342.0,277.59,204.11
2018,5,4,17,15,624.5,76.5,3.1,18.0,290.5,217.92,152.49
2018,5,4,17,30,578.0,71.0,3.1,17.3,239.0,163.37,106.21
2018,5,4,17,45,509.5,63.0,3.1,16.65,189.5,109.65,64.97
2018,5,4,18,0,441.0,55.0,3.1,16.0,140.0,64.44,37.06
2018,5,4,18,15,343.0,45.5,3.0,15.4,99.5,36.73,26.17
2018,5,4,18,30,245.0,36.0,2.9,14.8,59.0,28.24,16.93
2018,5,4,18,45,142.0,22.0,2.8,14.25,33.5,17.48,0.0
2018,5,4,19,0,39.0,8.0,2.7,13.7,8.0,7.28,0.0
2018,5,4,19,15,19.5,4.0,2.65,13.45,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.5,11.4,3.0,2.73,0.0
2018,5,5,5,30,0.0,6.0,2.5,11.6,6.0,5.26,0.0
2018,5,5,5,45,0.0,11.0,2.55,11.85,11.0,9.66,2.47
2018,5,5,6,0,0.0,16.0,2.6,12.1,16.0,14.06,6.78
2018,5,5,6,15,0.0,31.0,2.55,12.25,31.0,27.3,17.81
2018,5,5,6,30,0.0,46.0,2.5,12.4,46.0,40.59,29.4
2018,5,5,6,45,0.5,71.0,2.45,12.6,71.0,62.59,48.31
2018,5,5,7,0,1.0,96.0,2.4,12.8,96.0,84.6,66.98
2018,5,5,7,15,37.0,131.0,2.4,12.95,147.0,127.61,102.14
2018,5,5,7,30,73.0,166.0,2.4,13.1,198.0,174.94,140.87
2018,5,5,7,45,142.0,196.5,2.45,13.3,269.0,240.6,194.15
2018,5,5,8,0,211.0,227.0,2.5,13.5,340.0,311.61,251.37
2018,5,5,8,15,199.0,251.0,2.5,13.8,365.5,340.93,274.45
2018,5,5,8,30,187.0,275.0,2.5,14.1,391.0,368.74,295.84
2018,5,5,8,45,192.5,297.5,2.5,14.45,424.5,404.83,323.3
2018,5,5,9,0,198.0,320.0,2.5,14.8,458.0,441.11,350.36
2018,5,5,9,15,213.5,337.5,2.35,15.3,493.5,480.0,378.58
2018,5,5,9,30,229.0,355.0,2.2,15.8,529.0,519.63,406.69
2018,5,5,9,45,186.0,374.5,2.1,16.3,520.0,514.33,399.85
2018,5,5,10,0,143.0,394.0,2.0,16.8,511.0,505.32,390.44
2018,5,5,10,15,128.5,406.0,2.0,17.05,514.0,510.59,393.1
2018,5,5,10,30,114.0,418.0,2.0,17.3,517.0,514.47,394.63
2018,5,5,10,45,86.5,407.5,2.0,17.5,483.5,470.16,360.88
2018,5,5,11,0,59.0,397.0,2.0,17.7,450.0,435.99,334.57
2018,5,5,11,15,67.5,413.5,2.15,17.65,475.0,462.2,354.57
2018,5,5,11,30,76.0,430.0,2.3,17.6,500.0,488.34,374.14
2018,5,5,11,45,86.5,436.0,2.45,17.5,516.0,505.65,387.47
2018,5,5,12,0,97.0,442.0,2.6,17.4,532.0,522.56,400.59
2018,5,5,12,15,79.5,413.0,2.75,17.2,486.5,476.0,366.55
2018,5,5,12,30,62.0,384.0,2.9,17.0,441.0,429.21,332.12
2018,5,5,12,45,42.5,357.0,3.1,16.8,396.0,382.5,297.14
2018,5,5,13,0,23.0,330.0,3.3,16.6,351.0,323.96,252.49
2018,5,5,13,15,26.5,334.0,3.4,16.4,357.5,342.51,267.48
2018,5,5,13,30,30.0,338.0,3.5,16.2,364.0,348.56,272.69
2018,5,5,13,45,110.0,357.0,3.6,15.95,450.0,449.56,353.21
2018,5,5,14,0,190.0,376.0,3.7,15.7,536.0,533.44,419.07
2018,5,5,14,15,181.5,365.0,3.75,15.6,513.0,507.83,399.86
2018,5,5,14,30,173.0,354.0,3.8,15.5,490.0,482.12,380.94
2018,5,5,14,45,178.0,343.0,3.9,15.4,477.0,466.74,370.16
2018,5,5,15,0,183.0,332.0,4.0,15.3,464.0,450.36,358.41
2018,5,5,15,15,344.0,269.5,4.0,15.3,500.0,496.88,397.91
2018,5,5,15,30,505.0,207.0,4.0,15.3,536.0,527.4,423.42
2018,5,5,15,45,478.5,198.5,4.05,15.35,492.0,475.65,382.23
2018,5,5,16,0,452.0,190.0,4.1,15.4,448.0,425.45,341.8
2018,5,5,16,15,503.0,161.0,4.05,15.3,423.5,394.62,315.92
2018,5,5,16,30,554.0,132.0,4.0,15.2,399.0,360.62,285.8
2018,5,5,16,45,581.0,112.5,4.0,15.1,364.5,316.71,246.28
2018,5,5,17,0,608.0,93.0,4.0,15.0,330.0,268.85,202.01
2018,5,5,17,15,540.0,88.5,3.95,14.65,276.0,208.89,150.3
2018,5,5,17,30,472.0,84.0,3.9,14.3,222.0,154.66,104.88
2018,5,5,17,45,415.0,72.5,3.9,13.95,176.5,105.9,66.63
2018,5,5,18,0,358.0,61.0,3.9,13.6,131.0,64.15,39.42
2018,5,5,18,15,264.5,48.5,3.85,13.2,92.0,37.26,26.92
2018,5,5,18,30,171.0,36.0,3.8,12.8,53.0,28.07,17.22
2018,5,5,18,45,94.5,21.5,3.75,12.4,30.0,17.41,0.0
2018,5,5,19,0,18.0,7.0,3.7,12.0,7.0,6.37,0.0
2018,5,5,19,15,9.0,3.5,3.7,11.85,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,6,5,15,54.0,11.0,2.85,10.65,14.5,10.01,0.0
2018,5,6,5,30,108.0,22.0,3.0,10.9,29.0,17.3,0.0
2018,5,6,5,45,186.5,36.5,3.15,11.2,61.0,28.32,18.35
2018,5,6,6,0,265.0,51.0,3.3,11.5,93.0,38.98,28.85
2018,5,6,6,15,285.5,67.0,3.3,11.8,127.0,70.23,45.44
2018,5,6,6,30,306.0,83.0,3.3,12.1,161.0,107.58,73.05
2018,5,6,6,45,315.5,102.5,3.25,12.4,199.0,148.54,107.73
2018,5,6,7,0,325.0,122.0,3.2,12.7,237.0,189.01,143.36
2018,5,6,7,15,427.0,124.5,3.2,13.05,300.5,247.27,191.42
2018,5,6,7,30,529.0,127.0,3.2,13.4,364.0,315.29,248.21
2018,5,6,7,45,603.5,124.5,3.2,13.75,425.0,381.4,303.74
2018,5,6,8,0,678.0,122.0,3.2,14.1,486.0,451.6,361.7
2018,5,6,8,15,752.0,109.5,3.2,14.5,548.0,518.73,416.18
2018,5,6,8,30,826.0,97.0,3.2,14.9,610.0,590.87,473.23
2018,5,6,8,45,795.0,117.5,3.2,15.3,640.0,634.27,505.97
2018,5,6,9,0,764.0,138.0,3.2,15.7,670.0,672.28,533.62
2018,5,6,9,15,735.5,161.0,3.3,16.0,697.0,711.65,561.85
2018,5,6,9,30,707.0,184.0,3.4,16.3,724.0,744.94,584.96
2018,5,6,9,45,766.0,165.0,3.5,16.65,774.0,799.28,624.16
2018,5,6,10,0,825.0,146.0,3.6,17.0,824.0,858.33,664.51
2018,5,6,10,15,829.0,151.5,3.7,17.2,851.5,894.11,688.38
2018,5,6,10,30,833.0,157.0,3.8,17.4,879.0,926.98,710.28
2018,5,6,10,45,779.0,193.5,3.85,17.65,881.5,933.21,713.26
2018,5,6,11,0,725.0,230.0,3.9,17.9,884.0,941.89,718.26
2018,5,6,11,15,756.0,213.5,4.0,18.05,904.0,967.81,735.77
2018,5,6,11,30,787.0,197.0,4.1,18.2,924.0,983.46,746.14
2018,5,6,11,45,663.5,274.5,4.15,18.3,890.0,953.3,724.09
2018,5,6,12,0,540.0,352.0,4.2,18.4,856.0,908.66,689.31
2018,5,6,12,15,477.0,375.0,4.2,18.4,819.0,868.6,660.02
2018,5,6,12,30,414.0,398.0,4.2,18.4,782.0,826.11,628.78
2018,5,6,12,45,416.5,392.0,4.2,18.35,775.0,818.19,623.92
2018,5,6,13,0,419.0,386.0,4.2,18.3,768.0,808.09,617.34
2018,5,6,13,15,456.0,358.5,4.15,18.15,767.0,807.85,619.01
2018,5,6,13,30,493.0,331.0,4.1,18.0,766.0,804.01,618.07
2018,5,6,13,45,335.0,349.0,4.0,17.85,641.0,654.42,507.32
2018,5,6,14,0,177.0,367.0,3.9,17.7,516.0,512.65,399.57
2018,5,6,14,15,281.0,340.0,3.85,17.45,566.5,576.22,451.1
2018,5,6,14,30,385.0,313.0,3.8,17.2,617.0,621.12,487.24
2018,5,6,14,45,347.0,310.5,3.75,16.95,574.5,572.53,450.68
2018,5,6,15,0,309.0,308.0,3.7,16.7,532.0,525.75,415.52
2018,5,6,15,15,310.5,290.5,3.7,16.7,504.5,493.59,391.6
2018,5,6,15,30,312.0,273.0,3.7,16.7,477.0,460.49,366.45
2018,5,6,15,45,299.5,253.5,3.65,16.2,437.5,416.56,332.88
2018,5,6,16,0,287.0,234.0,3.6,15.7,398.0,373.35,299.17
2018,5,6,16,15,199.0,207.5,3.55,15.45,316.5,285.02,228.62
2018,5,6,16,30,111.0,181.0,3.5,15.2,235.0,211.52,169.45
2018,5,6,16,45,205.5,156.0,3.5,14.95,242.0,216.63,171.84
2018,5,6,17,0,300.0,131.0,3.5,14.7,249.0,207.27,160.18
2018,5,6,17,15,312.5,114.5,3.45,14.45,221.5,174.86,130.53
2018,5,6,17,30,325.0,98.0,3.4,14.2,194.0,141.44,100.23
2018,5,6,17,45,284.5,82.5,3.35,14.0,154.5,100.07,67.32
2018,5,6,18,0,244.0,67.0,3.3,13.8,115.0,63.84,42.15
2018,5,6,18,15,179.5,51.5,3.2,13.55,81.5,40.7,29.93
2018,5,6,18,30,115.0,36.0,3.1,13.3,48.0,28.79,18.01
2018,5,6,18,45,63.0,21.5,2.95,13.05,27.5,17.41,0.0
2018,5,6,19,0,11.0,7.0,2.8,12.8,7.0,6.37,0.0
2018,5,6,19,15,5.5,3.5,2.8,12.7,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,7,4,45,7.0,2.5,2.8,10.65,2.0,0.0,0.0
2018,5,7,5,0,14.0,5.0,2.8,10.7,4.0,0.0,0.0
2018,5,7,5,15,93.5,16.5,2.85,11.15,21.5,15.01,0.0
2018,5,7,5,30,173.0,28.0,2.9,11.6,39.0,22.17,3.35
2018,5,7,5,45,286.0,39.0,2.95,12.05,76.5,30.44,20.22
2018,5,7,6,0,399.0,50.0,3.0,12.5,114.0,40.13,29.78
2018,5,7,6,15,477.0,58.0,2.9,12.95,161.5,75.22,43.36
2018,5,7,6,30,555.0,66.0,2.8,13.4,209.0,124.6,76.05
2018,5,7,6,45,606.0,72.0,2.75,13.85,260.5,176.84,118.32
2018,5,7,7,0,657.0,78.0,2.7,14.3,312.0,234.97,168.59
2018,5,7,7,15,694.0,82.5,2.6,14.85,364.0,293.01,220.01
2018,5,7,7,30,731.0,87.0,2.5,15.4,416.0,356.07,274.79
2018,5,7,7,45,758.0,90.5,2.45,15.9,467.0,415.36,325.45
2018,5,7,8,0,785.0,94.0,2.4,16.4,518.0,476.34,375.75
2018,5,7,8,15,805.0,97.5,2.3,16.95,566.5,534.94,422.19
2018,5,7,8,30,825.0,101.0,2.2,17.5,615.0,593.8,466.98
2018,5,7,8,45,840.5,103.0,2.15,18.0,659.0,648.24,507.17
2018,5,7,9,0,856.0,105.0,2.1,18.5,703.0,698.58,543.11
2018,5,7,9,15,869.0,106.0,2.05,18.9,743.0,747.58,576.31
2018,5,7,9,30,882.0,107.0,2.0,19.3,783.0,794.94,606.53
2018,5,7,9,45,894.0,106.5,1.95,19.75,817.5,838.09,633.16
2018,5,7,10,0,906.0,106.0,1.9,20.2,852.0,879.01,657.81
2018,5,7,10,15,912.0,107.5,1.95,20.5,879.5,914.19,679.72
2018,5,7,10,30,918.0,109.0,2.0,20.8,907.0,946.31,699.53
2018,5,7,10,45,921.0,111.0,2.05,21.1,927.5,972.95,715.68
2018,5,7,11,0,924.0,113.0,2.1,21.4,948.0,996.09,729.6
2018,5,7,11,15,927.0,113.0,2.15,21.55,960.5,1013.65,740.39
2018,5,7,11,30,930.0,113.0,2.2,21.7,973.0,1027.55,748.96
2018,5,7,11,45,932.0,112.0,2.25,21.85,978.5,1035.72,753.98
2018,5,7,12,0,934.0,111.0,2.3,22.0,984.0,1040.1,756.74
2018,5,7,12,15,931.5,113.0,2.35,22.1,981.5,1039.2,756.41
2018,5,7,12,30,929.0,115.0,2.4,22.2,979.0,1034.49,753.8
2018,5,7,12,45,876.5,145.5,2.45,22.25,954.0,1005.13,735.52
2018,5,7,13,0,824.0,176.0,2.5,22.3,929.0,984.88,723.35
2018,5,7,13,15,742.5,219.5,2.55,22.25,888.5,943.52,697.41
2018,5,7,13,30,661.0,263.0,2.6,22.2,848.0,893.89,664.48
2018,5,7,13,45,691.0,237.0,2.65,22.2,833.5,877.87,655.94
2018,5,7,14,0,721.0,211.0,2.7,22.2,819.0,857.17,643.77
2018,5,7,14,15,740.0,191.0,2.75,22.1,795.0,828.39,625.71
2018,5,7,14,30,759.0,171.0,2.8,22.0,771.0,795.53,604.73
2018,5,7,14,45,812.0,138.5,2.9,21.85,753.0,769.97,589.11
2018,5,7,15,0,865.0,106.0,3.0,21.7,735.0,736.28,567.47
2018,5,7,15,15,851.0,104.0,3.0,21.7,692.5,685.36,530.78
2018,5,7,15,30,837.0,102.0,3.0,21.7,650.0,635.67,493.71
2018,5,7,15,45,822.5,97.5,3.2,21.1,603.5,579.2,452.31
2018,5,7,16,0,808.0,93.0,3.4,20.5,557.0,522.19,408.76
2018,5,7,16,15,787.0,89.5,3.45,20.05,508.0,462.88,361.12
2018,5,7,16,30,766.0,86.0,3.5,19.6,459.0,404.32,312.36
2018,5,7,16,45,735.0,82.0,3.6,19.1,407.5,342.8,259.96
2018,5,7,17,0,704.0,78.0,3.7,18.6,356.0,282.02,206.92
2018,5,7,17,15,659.0,73.5,3.7,18.0,304.0,221.91,154.52
2018,5,7,17,30,614.0,69.0,3.7,17.4,252.0,166.66,107.39
2018,5,7,17,45,548.0,62.0,3.65,16.75,202.0,112.09,65.46
2018,5,7,18,0,482.0,55.0,3.6,16.1,152.0,65.64,37.14
2018,5,7,18,15,383.0,46.0,3.5,15.6,109.0,36.88,26.41
2018,5,7,18,30,284.0,37.0,3.4,15.1,66.0,28.98,18.21
2018,5,7,18,45,169.0,23.0,3.25,14.6,38.0,18.23,0.0
2018,5,7,19,0,54.0,9.0,3.1,14.1,10.0,8.19,0.0
2018,5,7,19,15,27.0,4.5,3.1,13.9,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,8,4,45,12.5,2.5,2.9,11.3,2.0,0.0,0.0
2018,5,8,5,0,25.0,5.0,3.0,11.4,4.0,0.0,0.0
2018,5,8,5,15,119.5,16.0,3.15,11.75,22.5,14.55,0.0
2018,5,8,5,30,214.0,27.0,3.3,12.1,41.0,21.37,4.9
2018,5,8,5,45,327.0,36.5,3.45,12.45,79.5,29.76,19.74
2018,5,8,6,0,440.0,46.0,3.6,12.8,118.0,36.46,26.55
2018,5,8,6,15,309.5,57.0,3.65,13.15,116.5,63.68,38.84
2018,5,8,6,30,179.0,68.0,3.7,13.5,115.0,80.14,55.05
2018,5,8,6,45,114.5,98.0,3.75,13.9,130.5,106.9,80.75
2018,5,8,7,0,50.0,128.0,3.8,14.3,146.0,124.4,98.36
2018,5,8,7,15,54.0,146.0,3.8,14.55,168.0,145.62,116.12
2018,5,8,7,30,58.0,164.0,3.8,14.8,190.0,167.39,134.13
2018,5,8,7,45,137.0,190.5,3.8,15.1,262.0,232.51,186.79
2018,5,8,8,0,216.0,217.0,3.8,15.4,334.0,304.15,244.55
2018,5,8,8,15,375.0,201.0,3.7,15.5,426.5,398.76,320.66
2018,5,8,8,30,534.0,185.0,3.6,15.6,519.0,499.7,400.88
2018,5,8,8,45,525.5,203.0,3.5,15.7,551.5,540.64,432.09
2018,5,8,9,0,517.0,221.0,3.4,15.8,584.0,579.46,461.05
2018,5,8,9,15,404.0,279.5,3.3,15.9,573.0,578.22,457.07
2018,5,8,9,30,291.0,338.0,3.2,16.0,562.0,558.2,438.72
2018,5,8,9,45,294.5,349.5,3.1,16.1,584.5,585.63,458.43
2018,5,8,10,0,298.0,361.0,3.0,16.2,607.0,612.25,477.0
2018,5,8,10,15,370.0,343.5,2.95,16.5,659.0,669.33,519.31
2018,5,8,10,30,442.0,326.0,2.9,16.8,711.0,740.19,570.26
2018,5,8,10,45,455.0,325.5,2.85,17.15,730.0,764.31,585.77
2018,5,8,11,0,468.0,325.0,2.8,17.5,749.0,786.91,600.41
2018,5,8,11,15,608.5,258.5,2.8,17.9,817.5,867.96,659.4
2018,5,8,11,30,749.0,192.0,2.8,18.3,886.0,939.16,707.39
2018,5,8,11,45,836.0,147.5,2.8,18.7,926.5,974.81,729.41
2018,5,8,12,0,923.0,103.0,2.8,19.1,967.0,1019.94,757.83
2018,5,8,12,15,921.0,103.5,2.95,19.35,964.0,1018.04,756.81
2018,5,8,12,30,919.0,104.0,3.1,19.6,961.0,1012.37,753.79
2018,5,8,12,45,914.0,105.0,3.2,19.85,949.5,1000.57,746.34
2018,5,8,13,0,909.0,106.0,3.3,20.1,938.0,985.15,736.57
2018,5,8,13,15,906.0,105.5,3.5,20.1,921.5,966.59,726.12
2018,5,8,13,30,903.0,105.0,3.7,20.1,905.0,944.54,713.2
2018,5,8,13,45,898.5,103.5,3.9,20.1,881.0,916.76,696.19
2018,5,8,14,0,894.0,102.0,4.1,20.1,857.0,885.8,676.77
2018,5,8,14,15,886.0,101.0,4.15,19.9,826.0,849.39,653.09
2018,5,8,14,30,878.0,100.0,4.2,19.7,795.0,810.35,627.33
2018,5,8,14,45,868.0,98.0,4.3,19.5,758.5,766.37,597.9
2018,5,8,15,0,858.0,96.0,4.4,19.3,722.0,720.36,566.72
2018,5,8,15,15,844.5,94.0,4.4,19.3,680.0,670.21,529.74
2018,5,8,15,30,831.0,92.0,4.4,19.3,638.0,618.84,490.3
2018,5,8,15,45,811.0,90.5,4.25,18.85,591.5,564.72,447.95
2018,5,8,16,0,791.0,89.0,4.1,18.4,545.0,508.58,403.05
2018,5,8,16,15,766.0,87.0,4.0,18.15,496.0,449.94,354.65
2018,5,8,16,30,741.0,85.0,3.9,17.9,447.0,392.5,305.82
2018,5,8,16,45,708.5,81.0,3.8,17.65,396.0,332.01,253.44
2018,5,8,17,0,676.0,77.0,3.7,17.4,345.0,272.45,200.9
2018,5,8,17,15,633.5,72.0,3.65,17.05,295.0,214.28,149.75
2018,5,8,17,30,591.0,67.0,3.6,16.7,245.0,160.69,103.72
2018,5,8,17,45,528.5,60.5,3.5,16.4,197.0,108.48,63.37
2018,5,8,18,0,466.0,54.0,3.4,16.1,149.0,63.9,36.13
2018,5,8,18,15,371.5,45.0,3.25,15.7,107.0,35.81,25.51
2018,5,8,18,30,277.0,36.0,3.1,15.3,65.0,28.15,17.68
2018,5,8,18,45,165.5,22.5,2.9,14.9,37.5,17.79,0.0
2018,5,8,19,0,54.0,9.0,2.7,14.5,10.0,8.19,0.0
2018,5,8,19,15,27.0,4.5,2.65,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,4,45,14.5,2.5,2.85,11.95,2.0,0.0,0.0
2018,5,9,5,0,29.0,5.0,2.9,12.0,4.0,0.0,0.0
2018,5,9,5,15,130.5,16.5,3.05,12.35,24.0,15.01,0.0
2018,5,9,5,30,232.0,28.0,3.2,12.7,44.0,23.76,7.69
2018,5,9,5,45,349.0,37.0,3.4,13.1,83.5,30.14,20.1
2018,5,9,6,0,466.0,46.0,3.6,13.5,123.0,36.41,26.46
2018,5,9,6,15,539.0,52.0,3.7,13.8,171.5,73.64,39.81
2018,5,9,6,30,612.0,58.0,3.8,14.1,220.0,124.43,73.24
2018,5,9,6,45,659.0,63.0,3.9,14.4,271.5,178.36,117.29
2018,5,9,7,0,706.0,68.0,4.0,14.7,323.0,239.56,170.82
2018,5,9,7,15,738.0,72.5,4.05,15.0,375.0,298.5,224.01
2018,5,9,7,30,770.0,77.0,4.1,15.3,427.0,360.31,279.08
2018,5,9,7,45,793.5,80.0,4.2,15.6,477.5,419.62,331.2
2018,5,9,8,0,817.0,83.0,4.3,15.9,528.0,480.14,382.83
2018,5,9,8,15,835.5,86.0,4.3,16.15,576.5,538.89,431.39
2018,5,9,8,30,854.0,89.0,4.3,16.4,625.0,596.2,477.36
2018,5,9,8,45,867.0,91.5,4.35,16.65,669.0,650.09,519.54
2018,5,9,9,0,880.0,94.0,4.4,16.9,713.0,702.84,559.74
2018,5,9,9,15,891.0,95.0,4.4,17.2,752.0,751.23,594.18
2018,5,9,9,30,902.0,96.0,4.4,17.5,791.0,797.76,625.97
2018,5,9,9,45,912.5,96.5,4.4,17.75,825.5,841.28,655.3
2018,5,9,10,0,923.0,97.0,4.4,18.0,860.0,882.41,682.62
2018,5,9,10,15,928.5,98.0,4.35,18.15,887.0,917.04,704.99
2018,5,9,10,30,934.0,99.0,4.3,18.3,914.0,948.56,725.22
2018,5,9,10,45,937.0,101.0,4.3,18.5,934.5,975.48,742.33
2018,5,9,11,0,940.0,103.0,4.3,18.7,955.0,998.86,757.01
2018,5,9,11,15,940.5,103.5,4.25,18.85,966.5,1014.7,766.42
2018,5,9,11,30,941.0,104.0,4.2,19.0,978.0,1026.75,773.37
2018,5,9,11,45,939.5,106.0,4.15,19.1,982.5,1034.53,777.68
2018,5,9,12,0,938.0,108.0,4.1,19.2,987.0,1038.45,779.53
2018,5,9,12,15,936.5,108.0,4.1,19.25,984.0,1036.52,778.06
2018,5,9,12,30,935.0,108.0,4.1,19.3,981.0,1030.77,774.19
2018,5,9,12,45,930.0,109.5,4.1,19.4,970.0,1019.32,766.47
2018,5,9,13,0,925.0,111.0,4.1,19.5,959.0,1004.21,756.41
2018,5,9,13,15,921.0,110.5,4.15,19.45,941.5,984.46,744.04
2018,5,9,13,30,917.0,110.0,4.2,19.4,924.0,961.21,729.31
2018,5,9,13,45,911.0,109.0,4.25,19.4,899.0,932.28,710.51
2018,5,9,14,0,905.0,108.0,4.3,19.4,874.0,900.2,689.47
2018,5,9,14,15,896.5,107.5,4.4,19.25,843.0,863.55,665.8
2018,5,9,14,30,888.0,107.0,4.5,19.1,812.0,824.27,640.17
2018,5,9,14,45,877.0,106.0,4.55,18.95,775.0,780.17,610.4
2018,5,9,15,0,866.0,105.0,4.6,18.8,738.0,734.08,578.78
2018,5,9,15,15,852.5,102.5,4.6,18.8,695.5,683.11,540.82
2018,5,9,15,30,839.0,100.0,4.6,18.8,653.0,633.16,502.31
2018,5,9,15,45,820.5,98.0,4.75,18.25,606.5,576.94,459.47
2018,5,9,16,0,802.0,96.0,4.9,17.7,560.0,520.57,414.91
2018,5,9,16,15,777.0,93.5,4.85,17.4,510.0,460.83,365.34
2018,5,9,16,30,752.0,91.0,4.8,17.1,460.0,402.27,315.3
2018,5,9,16,45,720.0,86.5,4.75,16.8,408.0,339.24,260.52
2018,5,9,17,0,688.0,82.0,4.7,16.5,356.0,280.23,208.02
2018,5,9,17,15,643.0,77.5,4.6,16.1,305.0,221.2,155.87
2018,5,9,17,30,598.0,73.0,4.5,15.7,254.0,167.04,109.22
2018,5,9,17,45,530.5,66.0,4.35,15.3,204.0,113.41,67.76
2018,5,9,18,0,463.0,59.0,4.2,14.9,154.0,68.11,39.95
2018,5,9,18,15,364.0,49.0,4.05,14.6,111.0,39.32,28.72
2018,5,9,18,30,265.0,39.0,3.9,14.3,68.0,30.45,19.82
2018,5,9,18,45,156.0,24.5,3.8,13.95,39.5,19.36,0.0
2018,5,9,19,0,47.0,10.0,3.7,13.6,11.0,9.1,0.0
2018,5,9,19,15,23.5,5.0,3.6,13.45,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,10,4,45,7.5,2.0,2.65,11.35,2.0,0.0,0.0
2018,5,10,5,0,15.0,4.0,2.6,11.4,4.0,0.0,0.0
2018,5,10,5,15,86.5,16.5,2.7,11.85,22.0,15.01,0.0
2018,5,10,5,30,158.0,29.0,2.8,12.3,40.0,22.83,8.43
2018,5,10,5,45,236.0,40.5,2.9,12.75,72.5,31.38,21.3
2018,5,10,6,0,314.0,52.0,3.0,13.2,105.0,39.68,29.42
2018,5,10,6,15,383.5,64.0,3.0,13.55,151.0,73.7,44.85
2018,5,10,6,30,453.0,76.0,3.0,13.9,197.0,121.29,77.64
2018,5,10,6,45,547.5,79.0,3.0,14.2,256.0,172.36,116.98
2018,5,10,7,0,642.0,82.0,3.0,14.5,315.0,234.7,168.85
2018,5,10,7,15,678.0,86.5,3.1,14.9,366.5,291.38,219.28
2018,5,10,7,30,714.0,91.0,3.2,15.3,418.0,351.46,272.09
2018,5,10,7,45,741.5,95.0,3.25,15.7,468.5,411.82,324.08
2018,5,10,8,0,769.0,99.0,3.3,16.1,519.0,472.4,374.77
2018,5,10,8,15,789.5,102.0,3.35,16.5,567.0,529.7,421.43
2018,5,10,8,30,810.0,105.0,3.4,16.9,615.0,587.35,466.9
2018,5,10,8,45,790.5,121.0,3.45,17.3,648.0,632.43,501.13
2018,5,10,9,0,771.0,137.0,3.5,17.7,681.0,673.39,531.22
2018,5,10,9,15,671.5,191.0,3.5,18.0,684.0,691.18,541.74
2018,5,10,9,30,572.0,245.0,3.5,18.3,687.0,692.75,539.98
2018,5,10,9,45,543.0,272.5,3.5,18.6,706.5,720.06,557.99
2018,5,10,10,0,514.0,300.0,3.5,18.9,726.0,743.36,572.59
2018,5,10,10,15,504.5,317.0,3.5,19.1,746.5,769.81,589.99
2018,5,10,10,30,495.0,334.0,3.5,19.3,767.0,793.74,605.38
2018,5,10,10,45,520.5,333.0,3.5,19.5,797.5,830.16,630.4
2018,5,10,11,0,546.0,332.0,3.5,19.7,828.0,865.34,654.24
2018,5,10,11,15,577.0,323.0,3.5,19.8,854.0,896.38,675.57
2018,5,10,11,30,608.0,314.0,3.5,19.9,880.0,925.52,695.53
2018,5,10,11,45,610.5,315.0,3.45,20.0,886.0,934.31,700.57
2018,5,10,12,0,613.0,316.0,3.4,20.1,892.0,940.24,703.87
2018,5,10,12,15,647.5,293.5,3.5,20.05,900.5,952.91,714.31
2018,5,10,12,30,682.0,271.0,3.6,20.0,909.0,961.92,722.3
2018,5,10,12,45,667.5,276.5,3.75,19.95,895.5,946.48,712.62
2018,5,10,13,0,653.0,282.0,3.9,19.9,882.0,928.24,701.14
2018,5,10,13,15,676.0,262.0,3.95,19.8,873.0,918.63,696.34
2018,5,10,13,30,699.0,242.0,4.0,19.7,864.0,905.06,688.73
2018,5,10,13,45,753.5,202.5,4.1,19.65,856.0,896.28,684.39
2018,5,10,14,0,808.0,163.0,4.2,19.6,848.0,876.98,672.38
2018,5,10,14,15,837.5,139.5,4.25,19.5,827.0,851.53,655.98
2018,5,10,14,30,867.0,116.0,4.3,19.4,806.0,815.31,631.86
2018,5,10,14,45,855.5,114.5,4.35,19.35,768.5,771.18,601.79
2018,5,10,15,0,844.0,113.0,4.4,19.3,731.0,729.12,572.82
2018,5,10,15,15,829.5,110.5,4.4,19.3,688.5,677.77,534.44
2018,5,10,15,30,815.0,108.0,4.4,19.3,646.0,625.35,494.37
2018,5,10,15,45,770.5,112.5,4.5,18.9,592.0,561.76,445.57
2018,5,10,16,0,726.0,117.0,4.6,18.5,538.0,500.13,396.88
2018,5,10,16,15,688.0,113.5,4.6,18.15,484.5,437.02,345.47
2018,5,10,16,30,650.0,110.0,4.6,17.8,431.0,376.72,294.98
2018,5,10,16,45,652.5,99.0,4.65,17.45,391.0,326.83,251.04
2018,5,10,17,0,655.0,88.0,4.7,17.1,351.0,275.8,204.81
2018,5,10,17,15,602.0,83.5,4.65,16.6,299.0,216.92,153.55
2018,5,10,17,30,549.0,79.0,4.6,16.1,247.0,163.93,108.6
2018,5,10,17,45,473.5,71.5,4.6,15.6,197.0,112.1,69.04
2018,5,10,18,0,398.0,64.0,4.6,15.1,147.0,67.8,41.37
2018,5,10,18,15,308.0,53.0,4.45,14.65,106.5,40.62,29.88
2018,5,10,18,30,218.0,42.0,4.3,14.2,66.0,32.69,21.84
2018,5,10,18,45,130.0,27.5,4.2,13.75,40.0,21.72,2.63
2018,5,10,19,0,42.0,13.0,4.1,13.3,14.0,11.82,0.0
2018,5,10,19,15,21.0,6.5,4.0,13.1,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,11,4,45,15.0,3.0,2.2,10.7,2.5,0.0,0.0
2018,5,11,5,0,30.0,6.0,2.2,10.8,5.0,0.0,0.0
2018,5,11,5,15,98.5,17.0,2.35,11.25,23.0,15.46,0.0
2018,5,11,5,30,167.0,28.0,2.5,11.7,41.0,22.0,8.9
2018,5,11,5,45,239.0,41.0,2.65,12.15,74.0,31.74,21.76
2018,5,11,6,0,311.0,54.0,2.8,12.6,107.0,41.15,30.83
2018,5,11,6,15,387.5,64.0,2.95,13.1,153.0,73.97,45.02
2018,5,11,6,30,464.0,74.0,3.1,13.6,199.0,120.78,76.82
2018,5,11,6,45,520.5,81.5,3.2,14.1,249.5,169.56,115.87
2018,5,11,7,0,577.0,89.0,3.3,14.6,300.0,225.02,163.18
2018,5,11,7,15,545.5,110.5,3.35,15.15,334.0,272.76,207.45
2018,5,11,7,30,514.0,132.0,3.4,15.7,368.0,313.14,244.39
2018,5,11,7,45,521.0,147.0,3.4,16.2,410.0,362.35,286.39
2018,5,11,8,0,528.0,162.0,3.4,16.7,452.0,411.58,327.08
2018,5,11,8,15,527.0,180.0,3.45,17.15,491.0,459.18,365.29
2018,5,11,8,30,526.0,198.0,3.5,17.6,530.0,505.64,401.43
2018,5,11,8,45,542.5,209.5,3.5,18.05,573.0,555.83,439.46
2018,5,11,9,0,559.0,221.0,3.5,18.5,616.0,606.17,476.63
2018,5,11,9,15,591.0,223.5,3.5,18.9,662.0,662.42,517.63
2018,5,11,9,30,623.0,226.0,3.5,19.3,708.0,716.3,556.06
2018,5,11,9,45,693.0,205.0,3.5,19.65,763.0,778.68,600.94
2018,5,11,10,0,763.0,184.0,3.5,20.0,818.0,842.65,645.3
2018,5,11,10,15,777.5,185.5,3.5,20.3,849.5,877.02,667.14
2018,5,11,10,30,792.0,187.0,3.5,20.6,881.0,913.79,690.65
2018,5,11,10,45,861.5,152.5,3.5,20.85,923.0,963.63,722.91
2018,5,11,11,0,931.0,118.0,3.5,21.1,965.0,1002.92,747.61
2018,5,11,11,15,946.0,111.0,3.45,21.3,982.0,1025.02,760.56
2018,5,11,11,30,961.0,104.0,3.4,21.5,999.0,1043.66,771.34
2018,5,11,11,45,963.5,103.0,3.4,21.75,1005.0,1052.46,775.98
2018,5,11,12,0,966.0,102.0,3.4,22.0,1011.0,1057.36,778.26
2018,5,11,12,15,964.5,103.0,3.45,22.15,1008.5,1056.41,777.56
2018,5,11,12,30,963.0,104.0,3.5,22.3,1006.0,1051.54,774.46
2018,5,11,12,45,959.0,104.5,3.5,22.5,995.0,1039.84,766.48
2018,5,11,13,0,955.0,105.0,3.5,22.7,984.0,1024.35,756.16
2018,5,11,13,15,951.5,104.0,3.55,22.8,966.0,1004.11,743.48
2018,5,11,13,30,948.0,103.0,3.6,22.9,948.0,980.24,728.42
2018,5,11,13,45,943.5,101.5,3.65,23.0,923.0,951.46,710.06
2018,5,11,14,0,939.0,100.0,3.7,23.1,898.0,919.34,689.4
2018,5,11,14,15,931.5,99.0,3.8,23.1,866.5,882.05,665.61
2018,5,11,14,30,924.0,98.0,3.9,23.1,835.0,841.95,639.63
2018,5,11,14,45,915.0,96.5,3.95,23.1,797.5,797.62,610.15
2018,5,11,15,0,906.0,95.0,4.0,23.1,760.0,751.05,578.72
2018,5,11,15,15,893.0,93.0,4.0,23.1,717.0,699.27,541.61
2018,5,11,15,30,880.0,91.0,4.0,23.1,674.0,646.12,501.77
2018,5,11,15,45,865.5,88.0,4.0,22.85,627.0,590.01,459.09
2018,5,11,16,0,851.0,85.0,4.0,22.6,580.0,533.23,414.52
2018,5,11,16,15,831.0,81.5,3.85,22.3,530.0,473.06,365.74
2018,5,11,16,30,811.0,78.0,3.7,22.0,480.0,412.83,315.39
2018,5,11,16,45,784.0,74.5,3.6,21.7,428.0,351.0,262.52
2018,5,11,17,0,757.0,71.0,3.5,21.4,376.0,291.16,210.11
2018,5,11,17,15,716.0,66.5,3.35,20.8,323.0,229.43,156.58
2018,5,11,17,30,675.0,62.0,3.2,20.2,270.0,172.03,107.9
2018,5,11,17,45,616.5,56.5,3.05,19.65,219.0,113.84,63.3
2018,5,11,18,0,558.0,51.0,2.9,19.1,168.0,65.0,34.25
2018,5,11,18,15,465.0,43.5,2.8,18.6,123.0,34.39,24.07
2018,5,11,18,30,372.0,36.0,2.7,18.1,78.0,29.46,18.91
2018,5,11,18,45,244.0,25.5,2.6,17.65,47.5,21.51,4.13
2018,5,11,19,0,116.0,15.0,2.5,17.2,17.0,13.64,0.0
2018,5,11,19,15,58.0,7.5,2.5,17.1,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,12,4,45,20.5,3.5,2.0,13.75,3.0,0.0,0.0
2018,5,12,5,0,41.0,7.0,2.0,13.8,6.0,0.0,0.0
2018,5,12,5,15,154.0,18.0,2.0,14.5,28.0,16.37,0.0
2018,5,12,5,30,267.0,29.0,2.0,15.2,50.0,24.33,11.05
2018,5,12,5,45,377.5,37.5,2.0,15.9,90.5,30.28,20.23
2018,5,12,6,0,488.0,46.0,2.0,16.6,131.0,36.14,25.98
2018,5,12,6,15,557.5,52.0,2.05,17.1,180.0,74.88,39.61
2018,5,12,6,30,627.0,58.0,2.1,17.6,229.0,126.26,73.01
2018,5,12,6,45,673.5,62.5,2.15,18.1,280.5,182.65,118.22
2018,5,12,7,0,720.0,67.0,2.2,18.6,332.0,241.71,168.8
2018,5,12,7,15,753.0,70.5,2.2,19.05,384.5,300.61,220.52
2018,5,12,7,30,786.0,74.0,2.2,19.5,437.0,362.45,273.92
2018,5,12,7,45,810.0,77.5,2.2,19.95,488.5,423.1,325.13
2018,5,12,8,0,834.0,81.0,2.2,20.4,540.0,485.01,375.56
2018,5,12,8,15,852.0,83.0,2.1,20.8,588.0,542.47,420.65
2018,5,12,8,30,870.0,85.0,2.0,21.2,636.0,599.96,463.97
2018,5,12,8,45,883.0,87.0,1.9,21.6,680.0,653.89,502.99
2018,5,12,9,0,896.0,89.0,1.8,22.0,724.0,706.65,539.68
2018,5,12,9,15,903.0,92.0,1.7,22.25,762.5,754.6,570.71
2018,5,12,9,30,910.0,95.0,1.6,22.5,801.0,800.34,598.84
2018,5,12,9,45,911.5,100.0,1.55,22.75,833.0,841.22,623.62
2018,5,12,10,0,913.0,105.0,1.5,23.0,865.0,879.06,646.01
2018,5,12,10,15,918.5,106.0,1.55,23.15,891.5,913.22,667.24
2018,5,12,10,30,924.0,107.0,1.6,23.3,918.0,944.3,686.41
2018,5,12,10,45,928.0,107.5,1.65,23.4,938.0,970.25,702.41
2018,5,12,11,0,932.0,108.0,1.7,23.5,958.0,992.77,716.29
2018,5,12,11,15,933.5,108.5,1.8,23.5,970.0,1009.33,727.44
2018,5,12,11,30,935.0,109.0,1.9,23.5,982.0,1022.18,736.38
2018,5,12,11,45,935.5,109.5,2.0,23.5,987.0,1030.3,742.45
2018,5,12,12,0,936.0,110.0,2.1,23.5,992.0,1034.63,746.26
2018,5,12,12,15,930.0,113.0,2.2,23.4,987.5,1031.25,745.57
2018,5,12,12,30,924.0,116.0,2.3,23.3,983.0,1024.11,742.62
2018,5,12,12,45,911.5,122.0,2.45,23.25,969.5,1009.94,735.59
2018,5,12,13,0,899.0,128.0,2.6,23.2,956.0,992.3,726.3
2018,5,12,13,15,894.5,127.0,2.7,23.0,938.0,972.12,715.22
2018,5,12,13,30,890.0,126.0,2.8,22.8,920.0,948.57,701.84
2018,5,12,13,45,883.5,124.5,2.95,22.65,895.0,919.48,684.9
2018,5,12,14,0,877.0,123.0,3.1,22.5,870.0,887.38,665.69
2018,5,12,14,15,867.5,122.0,3.15,22.2,838.0,850.42,642.62
2018,5,12,14,30,858.0,121.0,3.2,21.9,806.0,810.99,617.57
2018,5,12,14,45,846.0,119.0,3.25,21.65,768.5,766.46,588.46
2018,5,12,15,0,834.0,117.0,3.3,21.4,731.0,724.15,560.11
2018,5,12,15,15,819.0,115.0,3.3,21.4,689.0,673.52,523.03
2018,5,12,15,30,804.0,113.0,3.3,21.4,647.0,621.88,484.35
2018,5,12,15,45,785.0,110.0,3.3,20.65,600.5,566.25,442.92
2018,5,12,16,0,766.0,107.0,3.3,19.9,554.0,510.61,400.03
2018,5,12,16,15,741.0,103.5,3.25,19.45,505.0,451.99,352.82
2018,5,12,16,30,716.0,100.0,3.2,19.0,456.0,393.29,304.1
2018,5,12,16,45,683.0,95.0,3.1,18.6,405.0,332.98,252.77
2018,5,12,17,0,650.0,90.0,3.0,18.2,354.0,275.52,202.79
2018,5,12,17,15,605.0,84.5,2.85,17.7,303.5,218.0,153.03
2018,5,12,17,30,560.0,79.0,2.7,17.2,253.0,165.4,108.56
2018,5,12,17,45,497.0,71.5,2.55,16.75,204.5,114.32,69.49
2018,5,12,18,0,434.0,64.0,2.4,16.3,156.0,71.03,42.93
2018,5,12,18,15,342.0,53.0,2.2,15.8,113.5,40.62,29.83
2018,5,12,18,30,250.0,42.0,2.0,15.3,71.0,32.67,21.98
2018,5,12,18,45,153.5,28.0,1.85,14.8,43.0,22.08,5.97
2018,5,12,19,0,57.0,14.0,1.7,14.3,15.0,12.73,0.0
2018,5,12,19,15,28.5,7.0,1.7,14.1,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
