Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,13,4,45,7.0,2.5,1.95,11.9,2.5,0.0,0.0
2018,5,13,5,0,14.0,5.0,2.0,12.0,5.0,0.0,0.0
2018,5,13,5,15,79.5,19.0,2.15,12.3,25.0,17.28,0.0
2018,5,13,5,30,145.0,33.0,2.3,12.6,45.0,25.9,13.01
2018,5,13,5,45,243.0,46.5,2.45,12.9,82.5,35.96,25.48
2018,5,13,6,0,341.0,60.0,2.6,13.2,120.0,45.74,34.86
2018,5,13,6,15,247.0,71.5,2.6,13.4,122.5,71.7,47.58
2018,5,13,6,30,153.0,83.0,2.6,13.6,125.0,89.17,63.86
2018,5,13,6,45,110.0,113.0,2.65,13.8,146.5,118.23,90.45
2018,5,13,7,0,67.0,143.0,2.7,14.0,168.0,140.85,111.49
2018,5,13,7,15,108.5,168.5,2.65,14.3,216.0,182.85,145.39
2018,5,13,7,30,150.0,194.0,2.6,14.6,264.0,229.04,182.77
2018,5,13,7,45,158.0,215.5,2.6,14.9,296.5,262.51,210.07
2018,5,13,8,0,166.0,237.0,2.6,15.2,329.0,296.81,237.57
2018,5,13,8,15,158.5,258.5,2.6,15.55,352.5,323.58,258.48
2018,5,13,8,30,151.0,280.0,2.6,15.9,376.0,349.37,278.12
2018,5,13,8,45,181.5,300.0,2.6,16.25,423.5,396.9,314.68
2018,5,13,9,0,212.0,320.0,2.6,16.6,471.0,447.01,352.55
2018,5,13,9,15,292.0,320.5,2.6,16.9,540.5,524.54,411.44
2018,5,13,9,30,372.0,321.0,2.6,17.2,610.0,600.73,468.07
2018,5,13,9,45,560.5,248.0,2.65,17.5,705.0,707.91,549.12
2018,5,13,10,0,749.0,175.0,2.7,17.8,800.0,815.83,627.62
2018,5,13,10,15,818.5,146.0,2.75,18.0,849.0,872.13,664.89
2018,5,13,10,30,888.0,117.0,2.8,18.2,898.0,920.75,696.84
2018,5,13,10,45,893.5,118.0,2.8,18.4,919.0,947.69,713.46
2018,5,13,11,0,899.0,119.0,2.8,18.6,940.0,971.39,728.04
2018,5,13,11,15,902.0,119.0,2.85,18.7,952.5,988.34,738.86
2018,5,13,11,30,905.0,119.0,2.9,18.8,965.0,1001.75,747.46
2018,5,13,11,45,906.5,118.5,2.95,18.95,970.0,1009.61,752.35
2018,5,13,12,0,908.0,118.0,3.0,19.1,975.0,1013.82,754.97
2018,5,13,12,15,901.0,122.5,3.05,19.05,971.0,1010.91,753.59
2018,5,13,12,30,894.0,127.0,3.1,19.0,967.0,1004.35,749.95
2018,5,13,12,45,879.0,134.5,3.15,19.0,953.0,989.4,740.67
2018,5,13,13,0,864.0,142.0,3.2,19.0,939.0,971.15,729.28
2018,5,13,13,15,797.0,174.0,3.25,18.9,899.0,935.67,706.5
2018,5,13,13,30,730.0,206.0,3.3,18.8,859.0,894.54,679.77
2018,5,13,13,45,634.5,243.5,3.3,18.7,800.0,826.73,632.31
2018,5,13,14,0,539.0,281.0,3.3,18.6,741.0,757.81,582.4
2018,5,13,14,15,685.0,206.0,3.35,18.45,768.5,790.75,610.92
2018,5,13,14,30,831.0,131.0,3.4,18.3,796.0,804.11,622.67
2018,5,13,14,45,821.0,128.5,3.4,18.15,760.0,760.9,593.06
2018,5,13,15,0,811.0,126.0,3.4,18.0,724.0,715.81,561.29
2018,5,13,15,15,796.0,123.0,3.4,18.0,682.0,665.22,523.72
2018,5,13,15,30,781.0,120.0,3.4,18.0,640.0,613.7,484.56
2018,5,13,15,45,764.5,116.0,3.4,17.5,595.0,559.7,443.33
2018,5,13,16,0,748.0,112.0,3.4,17.0,550.0,505.49,400.6
2018,5,13,16,15,725.0,107.0,3.35,16.7,501.5,446.37,352.3
2018,5,13,16,30,702.0,102.0,3.3,16.4,453.0,389.03,303.96
2018,5,13,16,45,671.5,97.0,3.3,16.1,403.0,330.45,253.49
2018,5,13,17,0,641.0,92.0,3.3,15.8,353.0,274.46,204.16
2018,5,13,17,15,597.0,85.5,3.25,15.4,302.5,216.85,153.84
2018,5,13,17,30,553.0,79.0,3.2,15.0,252.0,164.07,108.77
2018,5,13,17,45,492.0,71.5,3.15,14.65,204.5,113.69,69.8
2018,5,13,18,0,431.0,64.0,3.1,14.3,157.0,70.84,43.2
2018,5,13,18,15,341.5,53.5,2.95,13.95,115.0,40.96,30.39
2018,5,13,18,30,252.0,43.0,2.8,13.6,73.0,33.41,22.87
2018,5,13,18,45,156.5,28.5,2.7,13.25,44.5,22.45,7.45
2018,5,13,19,0,61.0,14.0,2.6,12.9,16.0,12.73,0.0
2018,5,13,19,15,30.5,7.0,2.6,12.8,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.2,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.2,1.0,0.0,0.0
2018,5,14,5,15,0.0,4.0,2.4,11.35,4.0,3.64,0.0
2018,5,14,5,30,0.0,7.0,2.4,11.5,7.0,6.14,0.0
2018,5,14,5,45,0.0,11.5,2.4,11.7,11.5,10.09,3.16
2018,5,14,6,0,0.0,16.0,2.4,11.9,16.0,14.06,6.91
2018,5,14,6,15,0.0,21.5,2.35,12.2,21.5,18.91,10.68
2018,5,14,6,30,0.0,27.0,2.3,12.5,27.0,23.76,14.93
2018,5,14,6,45,0.0,38.0,2.3,12.75,38.0,33.49,23.33
2018,5,14,7,0,0.0,49.0,2.3,13.0,49.0,43.24,31.63
2018,5,14,7,15,0.0,55.0,2.3,13.35,55.0,48.57,36.03
2018,5,14,7,30,0.0,61.0,2.3,13.7,61.0,53.91,40.38
2018,5,14,7,45,0.0,65.5,2.3,14.05,65.5,57.92,43.56
2018,5,14,8,0,0.0,70.0,2.3,14.4,70.0,61.94,46.72
2018,5,14,8,15,0.0,85.5,2.3,14.7,85.5,75.76,58.03
2018,5,14,8,30,0.0,101.0,2.3,15.0,101.0,89.6,69.22
2018,5,14,8,45,0.0,120.0,2.35,15.35,120.0,106.62,82.91
2018,5,14,9,0,0.0,139.0,2.4,15.7,139.0,123.75,96.52
2018,5,14,9,15,1.5,152.5,2.5,15.95,153.5,137.1,107.04
2018,5,14,9,30,3.0,166.0,2.6,16.2,168.0,150.64,117.66
2018,5,14,9,45,7.5,202.0,2.65,16.5,208.0,187.23,146.65
2018,5,14,10,0,12.0,238.0,2.7,16.8,248.0,224.4,175.68
2018,5,14,10,15,15.5,268.5,2.8,16.95,282.0,256.15,200.22
2018,5,14,10,30,19.0,299.0,2.9,17.1,316.0,288.25,224.83
2018,5,14,10,45,20.5,311.0,3.0,17.3,329.5,301.51,234.69
2018,5,14,11,0,22.0,323.0,3.1,17.5,343.0,314.79,244.6
2018,5,14,11,15,33.5,358.5,3.15,17.55,389.5,371.97,288.32
2018,5,14,11,30,45.0,394.0,3.2,17.6,436.0,418.81,323.57
2018,5,14,11,45,66.0,422.0,3.25,17.7,484.0,467.64,360.33
2018,5,14,12,0,87.0,450.0,3.3,17.8,532.0,516.44,396.64
2018,5,14,12,15,124.5,459.0,3.35,17.75,576.0,574.96,440.55
2018,5,14,12,30,162.0,468.0,3.4,17.7,620.0,619.43,473.91
2018,5,14,12,45,202.5,460.0,3.45,17.7,648.5,648.47,496.23
2018,5,14,13,0,243.0,452.0,3.5,17.7,677.0,687.21,525.32
2018,5,14,13,15,280.0,427.5,3.5,17.6,682.0,692.13,530.42
2018,5,14,13,30,317.0,403.0,3.5,17.5,687.0,694.41,533.84
2018,5,14,13,45,438.5,335.0,3.55,17.45,716.0,736.74,568.55
2018,5,14,14,0,560.0,267.0,3.6,17.4,745.0,761.36,590.17
2018,5,14,14,15,693.5,199.5,3.6,17.25,770.0,790.48,614.88
2018,5,14,14,30,827.0,132.0,3.6,17.1,795.0,800.98,624.18
2018,5,14,14,45,817.0,129.0,3.6,16.95,759.0,757.48,594.13
2018,5,14,15,0,807.0,126.0,3.6,16.8,723.0,712.12,561.84
2018,5,14,15,15,792.5,123.5,3.6,16.8,681.5,662.61,524.74
2018,5,14,15,30,778.0,121.0,3.6,16.8,640.0,612.12,486.04
2018,5,14,15,45,761.0,117.5,3.6,16.4,595.5,558.53,444.65
2018,5,14,16,0,744.0,114.0,3.6,16.0,551.0,504.14,401.36
2018,5,14,16,15,721.5,109.0,3.6,15.65,502.5,446.18,353.84
2018,5,14,16,30,699.0,104.0,3.6,15.3,454.0,389.28,305.7
2018,5,14,16,45,668.5,99.0,3.6,15.0,404.5,330.93,255.15
2018,5,14,17,0,638.0,94.0,3.6,14.7,355.0,275.16,205.77
2018,5,14,17,15,594.5,88.0,3.6,14.35,305.0,218.35,155.86
2018,5,14,17,30,551.0,82.0,3.6,14.0,255.0,166.29,111.18
2018,5,14,17,45,490.5,73.5,3.55,13.65,207.0,115.24,71.47
2018,5,14,18,0,430.0,65.0,3.5,13.3,159.0,71.65,44.07
2018,5,14,18,15,341.5,54.5,3.4,13.0,117.0,41.68,31.18
2018,5,14,18,30,253.0,44.0,3.3,12.7,75.0,34.16,23.69
2018,5,14,18,45,157.5,29.5,3.2,12.4,46.0,23.22,8.97
2018,5,14,19,0,62.0,15.0,3.1,12.1,17.0,13.64,0.0
2018,5,14,19,15,31.0,7.5,3.1,12.0,8.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.0,11.2,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.0,11.3,1.0,0.91,0.0
2018,5,15,5,15,0.0,5.0,2.1,11.7,5.0,4.55,0.0
2018,5,15,5,30,0.0,9.0,2.2,12.1,9.0,7.9,0.37
2018,5,15,5,45,0.0,15.0,2.3,12.45,15.0,13.18,5.85
2018,5,15,6,0,0.0,21.0,2.4,12.8,21.0,18.47,10.8
2018,5,15,6,15,0.0,31.5,2.4,13.1,31.5,27.74,18.22
2018,5,15,6,30,0.0,42.0,2.4,13.4,42.0,37.03,26.28
2018,5,15,6,45,3.0,72.0,2.35,13.65,73.0,64.0,49.21
2018,5,15,7,0,6.0,102.0,2.3,13.9,104.0,90.95,71.81
2018,5,15,7,15,11.0,132.0,2.25,14.2,136.5,119.16,95.07
2018,5,15,7,30,16.0,162.0,2.2,14.5,169.0,148.29,118.76
2018,5,15,7,45,21.0,182.5,2.2,14.75,193.0,169.96,136.07
2018,5,15,8,0,26.0,203.0,2.2,15.0,217.0,192.3,153.76
2018,5,15,8,15,34.5,229.0,2.2,15.3,249.5,225.57,180.02
2018,5,15,8,30,43.0,255.0,2.2,15.6,282.0,257.27,204.64
2018,5,15,8,45,39.5,267.5,2.2,15.9,294.0,269.86,213.79
2018,5,15,9,0,36.0,280.0,2.2,16.2,306.0,282.03,222.55
2018,5,15,9,15,56.5,312.5,2.25,16.45,355.5,330.06,259.63
2018,5,15,9,30,77.0,345.0,2.3,16.7,405.0,380.01,297.51
2018,5,15,9,45,122.5,374.0,2.4,16.95,474.5,457.41,356.18
2018,5,15,10,0,168.0,403.0,2.5,17.2,544.0,529.47,409.7
2018,5,15,10,15,195.5,415.0,2.55,17.35,584.0,571.95,440.54
2018,5,15,10,30,223.0,427.0,2.6,17.5,624.0,615.24,471.83
2018,5,15,10,45,217.5,437.0,2.7,17.7,632.5,626.73,479.27
2018,5,15,11,0,212.0,447.0,2.8,17.9,641.0,637.01,486.06
2018,5,15,11,15,195.5,455.0,2.9,18.0,636.0,633.62,482.97
2018,5,15,11,30,179.0,463.0,3.0,18.1,631.0,628.78,478.94
2018,5,15,11,45,246.0,437.0,3.1,18.2,669.0,682.28,519.48
2018,5,15,12,0,313.0,411.0,3.2,18.3,707.0,723.17,550.53
2018,5,15,12,15,416.0,366.5,3.25,18.3,759.0,790.91,601.25
2018,5,15,12,30,519.0,322.0,3.3,18.3,811.0,845.38,642.11
2018,5,15,12,45,698.0,225.5,3.4,18.3,876.0,920.28,698.71
2018,5,15,13,0,877.0,129.0,3.5,18.3,941.0,968.74,732.26
2018,5,15,13,15,720.5,208.0,3.55,18.2,867.0,901.6,686.82
2018,5,15,13,30,564.0,287.0,3.6,18.1,793.0,816.83,625.8
2018,5,15,13,45,626.0,247.5,3.65,18.0,795.0,820.92,631.94
2018,5,15,14,0,688.0,208.0,3.7,17.9,797.0,816.85,631.65
2018,5,15,14,15,766.0,164.5,3.7,17.7,798.0,811.53,629.56
2018,5,15,14,30,844.0,121.0,3.7,17.5,799.0,797.1,620.72
2018,5,15,14,45,835.0,118.5,3.75,17.3,763.5,755.09,592.21
2018,5,15,15,0,826.0,116.0,3.8,17.1,728.0,714.94,564.36
2018,5,15,15,15,812.0,113.5,3.8,17.1,686.5,665.05,526.89
2018,5,15,15,30,798.0,111.0,3.8,17.1,645.0,614.11,487.76
2018,5,15,15,45,783.0,107.0,3.75,16.6,600.5,560.33,446.2
2018,5,15,16,0,768.0,103.0,3.7,16.1,556.0,506.16,403.0
2018,5,15,16,15,748.0,98.5,3.7,15.8,508.5,449.07,355.92
2018,5,15,16,30,728.0,94.0,3.7,15.5,461.0,392.7,307.94
2018,5,15,16,45,701.5,89.0,3.65,15.2,411.5,332.83,255.87
2018,5,15,17,0,675.0,84.0,3.6,14.9,362.0,276.48,205.63
2018,5,15,17,15,636.5,78.0,3.55,14.65,312.0,218.78,154.47
2018,5,15,17,30,598.0,72.0,3.5,14.4,262.0,165.17,108.02
2018,5,15,17,45,544.5,65.0,3.45,14.15,214.0,113.42,67.47
2018,5,15,18,0,491.0,58.0,3.4,13.9,166.0,68.12,39.34
2018,5,15,18,15,333.5,51.0,3.25,13.65,116.0,38.94,28.72
2018,5,15,18,30,176.0,44.0,3.1,13.4,66.0,33.94,23.52
2018,5,15,18,45,92.5,27.0,2.95,13.2,38.0,21.83,8.86
2018,5,15,19,0,9.0,10.0,2.8,13.0,10.0,9.1,0.0
2018,5,15,19,15,4.5,5.0,2.7,12.85,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.25,11.5,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.2,11.6,7.0,6.37,0.0
2018,5,16,5,15,134.0,20.5,2.3,12.0,30.5,18.65,0.0
2018,5,16,5,30,232.0,34.0,2.4,12.4,54.0,26.72,15.09
2018,5,16,5,45,335.0,43.0,2.55,12.85,93.5,34.79,24.64
2018,5,16,6,0,438.0,52.0,2.7,13.3,133.0,40.83,30.6
2018,5,16,6,15,506.5,59.5,2.7,13.6,181.0,78.27,44.68
2018,5,16,6,30,575.0,67.0,2.7,13.9,229.0,127.53,77.51
2018,5,16,6,45,623.5,72.5,2.7,14.15,280.0,179.59,119.69
2018,5,16,7,0,672.0,78.0,2.7,14.4,331.0,237.13,169.54
2018,5,16,7,15,705.5,82.5,2.65,14.7,382.5,294.35,220.5
2018,5,16,7,30,739.0,87.0,2.6,15.0,434.0,356.32,274.74
2018,5,16,7,45,764.5,90.0,2.6,15.3,484.0,414.25,324.75
2018,5,16,8,0,790.0,93.0,2.6,15.6,534.0,473.66,374.42
2018,5,16,8,15,808.5,96.0,2.6,15.85,581.5,530.5,420.64
2018,5,16,8,30,827.0,99.0,2.6,16.1,629.0,587.44,465.43
2018,5,16,8,45,841.5,101.5,2.6,16.35,673.0,638.94,504.85
2018,5,16,9,0,856.0,104.0,2.6,16.6,717.0,691.05,543.53
2018,5,16,9,15,727.5,166.5,2.65,16.8,707.0,702.96,549.63
2018,5,16,9,30,599.0,229.0,2.7,17.0,697.0,696.35,541.97
2018,5,16,9,45,501.0,276.0,2.75,17.2,679.0,684.49,530.94
2018,5,16,10,0,403.0,323.0,2.8,17.4,661.0,666.85,515.32
2018,5,16,10,15,419.5,329.0,2.85,17.5,690.5,701.84,540.54
2018,5,16,10,30,436.0,335.0,2.9,17.6,720.0,736.06,564.61
2018,5,16,10,45,412.0,355.0,2.95,17.75,725.5,745.42,569.75
2018,5,16,11,0,388.0,375.0,3.0,17.9,731.0,751.91,573.02
2018,5,16,11,15,444.0,355.5,2.95,17.95,768.0,794.39,603.77
2018,5,16,11,30,500.0,336.0,2.9,18.0,805.0,835.92,633.23
2018,5,16,11,45,633.5,270.0,2.85,18.05,868.0,907.51,685.34
2018,5,16,12,0,767.0,204.0,2.8,18.1,931.0,967.41,725.89
2018,5,16,12,15,673.0,252.5,2.8,18.1,889.0,931.38,700.83
2018,5,16,12,30,579.0,301.0,2.8,18.1,847.0,882.68,665.41
2018,5,16,12,45,405.5,372.5,2.8,18.15,753.0,778.66,589.17
2018,5,16,13,0,232.0,444.0,2.8,18.2,659.0,655.84,498.35
2018,5,16,13,15,218.5,441.0,2.85,18.2,640.5,635.25,484.53
2018,5,16,13,30,205.0,438.0,2.9,18.2,622.0,614.1,469.56
2018,5,16,13,45,245.5,392.5,3.0,18.15,607.0,609.48,468.68
2018,5,16,14,0,286.0,347.0,3.1,18.1,592.0,591.16,457.78
2018,5,16,14,15,321.5,312.5,3.15,18.0,578.5,576.06,448.74
2018,5,16,14,30,357.0,278.0,3.2,17.9,565.0,567.15,443.87
2018,5,16,14,45,336.5,290.0,3.2,17.8,551.0,538.05,422.09
2018,5,16,15,0,316.0,302.0,3.2,17.7,537.0,518.64,407.34
2018,5,16,15,15,324.0,284.0,3.2,17.7,513.0,490.5,386.54
2018,5,16,15,30,332.0,266.0,3.2,17.7,489.0,460.8,364.18
2018,5,16,15,45,442.0,215.5,3.25,17.3,490.5,463.73,367.94
2018,5,16,16,0,552.0,165.0,3.3,16.9,492.0,448.21,356.03
2018,5,16,16,15,642.0,131.0,3.25,16.65,479.5,429.21,339.02
2018,5,16,16,30,732.0,97.0,3.2,16.4,467.0,395.39,308.35
2018,5,16,16,45,704.0,92.0,3.2,16.15,417.0,336.25,257.17
2018,5,16,17,0,676.0,87.0,3.2,15.9,367.0,279.34,206.86
2018,5,16,17,15,636.0,81.5,3.15,15.55,316.5,221.71,156.2
2018,5,16,17,30,596.0,76.0,3.1,15.2,266.0,168.34,110.34
2018,5,16,17,45,539.5,69.0,3.05,14.9,217.5,116.4,69.96
2018,5,16,18,0,483.0,62.0,3.0,14.6,169.0,71.31,42.09
2018,5,16,18,15,396.5,52.5,2.9,14.2,125.5,41.67,31.08
2018,5,16,18,30,310.0,43.0,2.8,13.8,82.0,33.42,23.1
2018,5,16,18,45,203.0,30.0,2.65,13.45,51.0,23.61,10.74
2018,5,16,19,0,96.0,17.0,2.5,13.1,20.0,15.46,0.0
2018,5,16,19,15,48.0,8.5,2.45,12.9,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,17,4,45,15.5,3.5,2.15,11.35,3.5,0.0,0.0
2018,5,17,5,0,31.0,7.0,2.2,11.5,7.0,6.37,0.0
2018,5,17,5,15,117.5,21.0,2.35,11.95,30.0,16.68,0.0
2018,5,17,5,30,204.0,35.0,2.5,12.4,53.0,27.44,15.99
2018,5,17,5,45,299.5,45.5,2.6,12.8,91.5,35.15,25.01
2018,5,17,6,0,395.0,56.0,2.7,13.2,130.0,44.16,33.57
2018,5,17,6,15,461.5,64.5,2.75,13.5,176.5,79.89,47.56
2018,5,17,6,30,528.0,73.0,2.8,13.8,223.0,126.96,79.15
2018,5,17,6,45,575.0,79.0,2.85,14.15,272.0,176.29,119.02
2018,5,17,7,0,622.0,85.0,2.9,14.5,321.0,230.98,166.23
2018,5,17,7,15,656.0,89.5,2.9,14.8,370.5,285.38,214.57
2018,5,17,7,30,690.0,94.0,2.9,15.1,420.0,342.95,265.13
2018,5,17,7,45,716.0,98.0,2.9,15.4,469.0,399.55,313.99
2018,5,17,8,0,742.0,102.0,2.9,15.7,518.0,458.87,363.58
2018,5,17,8,15,762.5,105.0,2.85,16.0,564.5,514.21,408.54
2018,5,17,8,30,783.0,108.0,2.8,16.3,611.0,569.94,452.35
2018,5,17,8,45,799.5,110.0,2.75,16.6,654.0,622.25,492.22
2018,5,17,9,0,816.0,112.0,2.7,16.9,697.0,673.94,530.43
2018,5,17,9,15,826.5,114.0,2.7,17.1,734.5,716.52,561.48
2018,5,17,9,30,837.0,116.0,2.7,17.3,772.0,760.56,591.31
2018,5,17,9,45,845.5,118.0,2.7,17.55,804.5,801.06,618.11
2018,5,17,10,0,854.0,120.0,2.7,17.8,837.0,839.26,643.01
2018,5,17,10,15,860.0,122.0,2.75,18.0,863.5,872.79,664.93
2018,5,17,10,30,866.0,124.0,2.8,18.2,890.0,903.47,684.83
2018,5,17,10,45,870.0,124.5,2.85,18.4,909.0,927.89,700.4
2018,5,17,11,0,874.0,125.0,2.9,18.6,928.0,949.1,713.86
2018,5,17,11,15,876.5,126.5,2.95,18.75,941.0,966.53,724.97
2018,5,17,11,30,879.0,128.0,3.0,18.9,954.0,980.54,733.88
2018,5,17,11,45,880.0,128.0,3.1,19.05,959.0,988.16,739.03
2018,5,17,12,0,881.0,128.0,3.2,19.2,964.0,992.26,741.98
2018,5,17,12,15,882.5,126.5,3.3,19.2,962.0,991.85,742.46
2018,5,17,12,30,884.0,125.0,3.4,19.2,960.0,987.89,740.68
2018,5,17,12,45,886.0,122.0,3.5,19.2,951.5,979.37,735.93
2018,5,17,13,0,888.0,119.0,3.6,19.2,943.0,967.25,728.84
2018,5,17,13,15,884.0,118.0,3.7,19.1,926.0,947.89,717.12
2018,5,17,13,30,880.0,117.0,3.8,19.0,909.0,925.2,703.14
2018,5,17,13,45,875.0,116.0,3.9,18.9,885.5,898.4,686.26
2018,5,17,14,0,870.0,115.0,4.0,18.8,862.0,868.56,667.14
2018,5,17,14,15,862.5,113.0,4.05,18.65,831.5,832.79,643.56
2018,5,17,14,30,855.0,111.0,4.1,18.5,801.0,794.47,617.96
2018,5,17,14,45,845.5,109.0,4.2,18.3,765.0,752.28,589.56
2018,5,17,15,0,836.0,107.0,4.3,18.1,729.0,708.1,559.22
2018,5,17,15,15,822.5,105.0,4.3,18.1,688.0,659.5,522.53
2018,5,17,15,30,809.0,103.0,4.3,18.1,647.0,611.8,485.62
2018,5,17,15,45,793.0,100.0,4.3,17.65,602.5,558.1,444.0
2018,5,17,16,0,777.0,97.0,4.3,17.2,558.0,504.07,400.81
2018,5,17,16,15,755.0,93.5,4.3,16.95,510.0,446.73,353.36
2018,5,17,16,30,733.0,90.0,4.3,16.7,462.0,390.31,305.21
2018,5,17,16,45,703.0,86.0,4.3,16.4,412.0,330.03,252.9
2018,5,17,17,0,673.0,82.0,4.3,16.1,362.0,273.68,202.81
2018,5,17,17,15,632.0,77.5,4.25,15.75,312.5,217.06,152.76
2018,5,17,17,30,591.0,73.0,4.2,15.4,263.0,164.77,107.68
2018,5,17,17,45,533.0,67.0,4.15,15.1,215.5,113.94,68.18
2018,5,17,18,0,475.0,61.0,4.1,14.8,168.0,70.11,41.21
2018,5,17,18,15,389.0,52.0,4.0,14.5,125.0,41.07,30.53
2018,5,17,18,30,303.0,43.0,3.9,14.2,82.0,33.37,23.07
2018,5,17,18,45,196.5,30.0,3.8,13.9,51.0,23.57,11.27
2018,5,17,19,0,90.0,17.0,3.7,13.6,20.0,15.46,0.0
2018,5,17,19,15,45.0,8.5,3.65,13.45,10.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,4,45,13.0,3.5,2.7,12.25,3.5,0.0,0.0
2018,5,18,5,0,26.0,7.0,2.8,12.3,7.0,6.37,0.0
2018,5,18,5,15,46.0,14.5,2.9,12.55,17.5,12.0,0.0
2018,5,18,5,30,66.0,22.0,3.0,12.8,28.0,18.1,8.79
2018,5,18,5,45,45.5,27.0,3.1,13.05,32.5,23.37,14.77
2018,5,18,6,0,25.0,32.0,3.2,13.3,37.0,28.74,19.92
2018,5,18,6,15,12.5,44.0,3.2,13.55,46.5,39.75,28.06
2018,5,18,6,30,0.0,56.0,3.2,13.8,56.0,49.46,36.87
2018,5,18,6,45,2.5,80.0,3.2,14.05,81.0,70.74,54.86
2018,5,18,7,0,5.0,104.0,3.2,14.3,106.0,92.4,72.95
2018,5,18,7,15,5.5,125.0,3.1,14.55,127.5,111.42,88.63
2018,5,18,7,30,6.0,146.0,3.0,14.8,149.0,130.66,104.28
2018,5,18,7,45,4.5,155.5,2.95,15.1,158.0,139.2,110.88
2018,5,18,8,0,3.0,165.0,2.9,15.4,167.0,147.53,117.23
2018,5,18,8,15,5.5,181.0,2.85,15.7,184.5,163.6,129.83
2018,5,18,8,30,8.0,197.0,2.8,16.0,202.0,179.99,142.56
2018,5,18,8,45,12.0,219.0,2.75,16.25,227.5,203.05,160.58
2018,5,18,9,0,16.0,241.0,2.7,16.5,253.0,226.59,178.78
2018,5,18,9,15,38.0,285.5,2.65,16.8,315.0,290.58,228.84
2018,5,18,9,30,60.0,330.0,2.6,17.1,377.0,351.88,275.72
2018,5,18,9,45,91.0,362.5,2.6,17.35,437.5,410.98,320.49
2018,5,18,10,0,122.0,395.0,2.6,17.6,498.0,481.78,373.09
2018,5,18,10,15,126.5,396.5,2.65,17.8,506.0,492.62,380.39
2018,5,18,10,30,131.0,398.0,2.7,18.0,514.0,503.1,387.73
2018,5,18,10,45,127.0,400.5,2.7,18.2,515.0,506.33,389.37
2018,5,18,11,0,123.0,403.0,2.7,18.4,516.0,508.73,390.45
2018,5,18,11,15,127.0,409.5,2.8,18.5,527.5,521.85,400.04
2018,5,18,11,30,131.0,416.0,2.9,18.6,539.0,534.37,409.16
2018,5,18,11,45,160.5,431.5,2.95,18.7,583.5,579.83,442.75
2018,5,18,12,0,190.0,447.0,3.0,18.8,628.0,624.71,475.42
2018,5,18,12,15,209.5,446.0,3.1,18.8,645.0,642.57,488.87
2018,5,18,12,30,229.0,445.0,3.2,18.8,662.0,659.16,501.6
2018,5,18,12,45,297.0,427.0,3.3,18.75,705.0,715.63,544.17
2018,5,18,13,0,365.0,409.0,3.4,18.7,748.0,757.47,576.0
2018,5,18,13,15,398.5,388.5,3.45,18.6,752.5,770.43,586.47
2018,5,18,13,30,432.0,368.0,3.5,18.5,757.0,771.44,588.89
2018,5,18,13,45,476.5,337.5,3.55,18.4,756.0,769.35,589.63
2018,5,18,14,0,521.0,307.0,3.6,18.3,755.0,762.91,587.21
2018,5,18,14,15,574.5,273.5,3.6,18.15,751.5,756.31,584.7
2018,5,18,14,30,628.0,240.0,3.6,18.0,748.0,747.07,580.01
2018,5,18,14,45,666.5,208.0,3.65,17.85,725.0,719.7,561.98
2018,5,18,15,0,705.0,176.0,3.7,17.7,702.0,686.7,539.4
2018,5,18,15,15,735.0,151.0,3.7,17.7,672.0,649.09,512.01
2018,5,18,15,30,765.0,126.0,3.7,17.7,642.0,606.46,480.0
2018,5,18,15,45,754.0,119.0,3.85,17.25,598.0,553.85,439.88
2018,5,18,16,0,743.0,112.0,4.0,16.8,554.0,500.53,397.8
2018,5,18,16,15,738.5,103.0,4.05,16.5,511.0,447.86,354.32
2018,5,18,16,30,734.0,94.0,4.1,16.2,468.0,394.27,308.51
2018,5,18,16,45,704.5,90.0,4.15,15.9,418.0,334.1,256.36
2018,5,18,17,0,675.0,86.0,4.2,15.6,368.0,277.81,206.37
2018,5,18,17,15,633.0,81.5,4.2,15.25,318.0,220.84,156.08
2018,5,18,17,30,591.0,77.0,4.2,14.9,268.0,168.32,110.84
2018,5,18,17,45,532.0,70.0,4.15,14.55,219.0,116.5,70.52
2018,5,18,18,0,473.0,63.0,4.1,14.2,170.0,71.84,42.78
2018,5,18,18,15,385.5,54.0,4.05,13.9,127.0,42.74,32.11
2018,5,18,18,30,298.0,45.0,4.0,13.6,84.0,34.88,24.5
2018,5,18,18,45,190.5,31.5,3.9,13.3,52.5,24.73,12.66
2018,5,18,19,0,83.0,18.0,3.8,13.0,21.0,16.37,0.0
2018,5,18,19,15,41.5,9.0,3.8,12.85,10.5,8.19,0.0
2018,5,18,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,4,45,11.0,4.0,4.3,11.85,4.0,0.0,0.0
2018,5,19,5,0,22.0,8.0,4.3,11.9,8.0,7.28,0.0
2018,5,19,5,15,93.0,22.0,4.35,12.05,30.0,17.76,0.0
2018,5,19,5,30,164.0,36.0,4.4,12.2,52.0,28.1,17.04
2018,5,19,5,45,241.0,47.5,4.4,12.35,86.0,36.49,26.29
2018,5,19,6,0,318.0,59.0,4.4,12.5,120.0,44.63,34.11
2018,5,19,6,15,393.0,71.5,4.45,12.7,169.0,79.95,50.05
2018,5,19,6,30,468.0,84.0,4.5,12.9,218.0,127.08,82.3
2018,5,19,6,45,530.0,91.0,4.5,13.1,271.0,178.27,123.29
2018,5,19,7,0,592.0,98.0,4.5,13.3,324.0,234.75,171.58
2018,5,19,7,15,630.5,103.0,4.5,13.6,375.0,289.21,220.05
2018,5,19,7,30,669.0,108.0,4.5,13.9,426.0,347.43,271.42
2018,5,19,7,45,699.0,112.0,4.5,14.25,476.5,404.56,321.13
2018,5,19,8,0,729.0,116.0,4.5,14.6,527.0,463.79,371.26
2018,5,19,8,15,750.5,119.5,4.5,14.85,574.0,519.81,417.69
2018,5,19,8,30,772.0,123.0,4.5,15.1,621.0,576.59,463.39
2018,5,19,8,45,788.5,125.5,4.5,15.4,664.5,628.85,504.32
2018,5,19,9,0,805.0,128.0,4.5,15.7,708.0,680.53,543.71
2018,5,19,9,15,819.5,129.5,4.5,15.9,747.5,728.9,579.91
2018,5,19,9,30,834.0,131.0,4.5,16.1,787.0,775.91,613.49
2018,5,19,9,45,846.0,131.0,4.5,16.35,820.5,817.81,642.09
2018,5,19,10,0,858.0,131.0,4.5,16.6,854.0,851.07,664.21
2018,5,19,10,15,863.0,134.0,4.55,16.75,880.5,884.72,687.12
2018,5,19,10,30,868.0,137.0,4.6,16.9,907.0,915.47,707.86
2018,5,19,10,45,870.0,140.0,4.65,17.1,926.5,940.42,724.37
2018,5,19,11,0,872.0,143.0,4.7,17.3,946.0,962.06,738.6
2018,5,19,11,15,872.5,145.0,4.75,17.3,958.0,977.97,749.48
2018,5,19,11,30,873.0,147.0,4.8,17.3,970.0,990.4,758.09
2018,5,19,11,45,869.0,150.5,4.8,17.35,973.5,996.39,761.78
2018,5,19,12,0,865.0,154.0,4.8,17.4,977.0,998.83,763.18
2018,5,19,12,15,865.5,154.0,4.85,17.4,975.5,998.92,763.65
2018,5,19,12,30,866.0,154.0,4.9,17.4,974.0,995.55,761.85
2018,5,19,12,45,865.5,153.0,4.9,17.35,965.5,986.82,756.2
2018,5,19,13,0,865.0,152.0,4.9,17.3,957.0,974.63,748.28
2018,5,19,13,15,860.5,151.0,4.9,17.25,939.5,955.3,735.44
2018,5,19,13,30,856.0,150.0,4.9,17.2,922.0,932.74,720.42
2018,5,19,13,45,849.5,148.5,4.95,17.15,897.5,913.59,708.2
2018,5,19,14,0,843.0,147.0,5.0,17.1,873.0,882.04,687.07
2018,5,19,14,15,832.5,146.0,5.0,16.95,842.0,844.94,661.82
2018,5,19,14,30,822.0,145.0,5.0,16.8,811.0,805.53,634.72
2018,5,19,14,45,808.0,144.0,5.0,16.7,773.5,761.42,603.74
2018,5,19,15,0,794.0,143.0,5.0,16.6,736.0,715.76,569.73
2018,5,19,15,15,778.5,140.0,5.0,16.6,694.5,665.91,531.69
2018,5,19,15,30,763.0,137.0,5.0,16.6,653.0,615.57,492.44
2018,5,19,15,45,737.0,136.5,5.0,16.25,606.5,560.29,448.98
2018,5,19,16,0,711.0,136.0,5.0,15.9,560.0,505.75,404.94
2018,5,19,16,15,679.0,131.5,5.0,15.55,509.0,445.76,355.48
2018,5,19,16,30,647.0,127.0,5.0,15.2,458.0,387.92,306.5
2018,5,19,16,45,607.0,123.5,4.95,14.9,408.0,330.68,256.99
2018,5,19,17,0,567.0,120.0,4.9,14.6,358.0,277.17,209.97
2018,5,19,17,15,518.5,113.5,4.85,14.25,309.0,220.49,160.81
2018,5,19,17,30,470.0,107.0,4.8,13.9,260.0,171.7,119.47
2018,5,19,17,45,404.5,96.5,4.8,13.5,212.0,123.27,82.05
2018,5,19,18,0,339.0,86.0,4.8,13.1,164.0,82.67,55.76
2018,5,19,18,15,218.5,67.0,4.7,12.9,112.5,52.12,40.54
2018,5,19,18,30,98.0,48.0,4.6,12.7,61.0,38.96,28.18
2018,5,19,18,45,54.0,31.0,4.5,12.45,37.5,25.57,13.79
2018,5,19,19,0,10.0,14.0,4.4,12.2,14.0,12.73,0.0
2018,5,19,19,15,5.0,7.0,4.35,12.15,7.0,6.37,0.0
2018,5,19,19,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,45,3.5,3.0,4.1,11.85,3.0,0.0,0.0
2018,5,20,5,0,7.0,6.0,4.1,11.9,6.0,5.46,0.0
2018,5,20,5,15,12.0,16.5,4.1,12.0,17.5,14.42,0.0
2018,5,20,5,30,17.0,27.0,4.1,12.1,29.0,23.47,13.49
2018,5,20,5,45,83.0,47.0,4.15,12.2,62.5,38.55,28.15
2018,5,20,6,0,149.0,67.0,4.2,12.3,96.0,51.97,40.68
2018,5,20,6,15,133.0,83.5,4.2,12.45,115.0,76.61,55.76
2018,5,20,6,30,117.0,100.0,4.2,12.6,134.0,98.71,73.9
2018,5,20,6,45,141.0,125.0,4.2,12.75,173.5,133.06,102.06
2018,5,20,7,0,165.0,150.0,4.2,12.9,213.0,170.77,133.6
2018,5,20,7,15,245.0,163.5,4.15,13.0,272.5,220.34,173.74
2018,5,20,7,30,325.0,177.0,4.1,13.1,332.0,278.35,221.53
2018,5,20,7,45,315.5,202.5,4.05,13.2,366.5,318.28,255.69
2018,5,20,8,0,306.0,228.0,4.0,13.3,401.0,356.91,287.86
2018,5,20,8,15,340.0,241.5,4.0,13.45,449.0,406.3,327.87
2018,5,20,8,30,374.0,255.0,4.0,13.6,497.0,458.54,369.48
2018,5,20,8,45,374.5,274.0,3.95,13.7,530.5,497.33,399.57
2018,5,20,9,0,375.0,293.0,3.9,13.8,564.0,535.31,428.42
2018,5,20,9,15,465.0,272.5,3.9,14.0,626.5,607.27,484.24
2018,5,20,9,30,555.0,252.0,3.9,14.2,689.0,678.09,538.26
2018,5,20,9,45,654.5,215.5,3.9,14.4,752.0,749.18,591.99
2018,5,20,10,0,754.0,179.0,3.9,14.6,815.0,816.72,641.63
2018,5,20,10,15,676.0,235.0,3.9,14.9,818.5,832.67,649.85
2018,5,20,10,30,598.0,291.0,3.9,15.2,822.0,835.55,648.25
2018,5,20,10,45,631.0,274.0,3.95,15.45,845.5,865.86,670.07
2018,5,20,11,0,664.0,257.0,4.0,15.7,869.0,894.4,690.31
2018,5,20,11,15,580.0,303.0,4.05,16.0,843.0,869.26,669.19
2018,5,20,11,30,496.0,349.0,4.1,16.3,817.0,840.63,645.84
2018,5,20,11,45,473.5,372.0,4.15,16.55,820.5,845.5,647.98
2018,5,20,12,0,451.0,395.0,4.2,16.8,824.0,847.6,648.0
2018,5,20,12,15,471.5,388.0,4.25,16.9,836.0,860.63,657.7
2018,5,20,12,30,492.0,381.0,4.3,17.0,848.0,871.17,665.6
2018,5,20,12,45,461.0,386.0,4.4,17.1,820.0,841.04,644.19
2018,5,20,13,0,430.0,391.0,4.5,17.2,792.0,809.25,621.67
2018,5,20,13,15,416.5,387.0,4.55,17.05,769.5,784.06,604.54
2018,5,20,13,30,403.0,383.0,4.6,16.9,747.0,757.42,586.18
2018,5,20,13,45,436.5,359.0,4.65,16.7,743.5,752.52,584.94
2018,5,20,14,0,470.0,335.0,4.7,16.5,740.0,744.05,580.9
2018,5,20,14,15,419.0,340.0,4.75,16.2,691.5,689.07,540.67
2018,5,20,14,30,368.0,345.0,4.8,15.9,643.0,628.38,495.89
2018,5,20,14,45,402.0,314.5,4.85,15.55,627.0,615.96,488.79
2018,5,20,15,0,436.0,284.0,4.9,15.2,611.0,592.29,472.74
2018,5,20,15,15,402.5,276.0,4.9,15.2,564.5,540.07,432.35
2018,5,20,15,30,369.0,268.0,4.9,15.2,518.0,483.88,388.51
2018,5,20,15,45,298.0,262.5,4.85,14.6,455.5,417.43,336.27
2018,5,20,16,0,227.0,257.0,4.8,14.0,393.0,353.07,285.09
2018,5,20,16,15,178.0,236.5,4.75,13.85,337.5,297.36,240.06
2018,5,20,16,30,129.0,216.0,4.7,13.7,282.0,246.85,199.03
2018,5,20,16,45,211.0,178.0,4.7,13.55,273.0,234.63,187.25
2018,5,20,17,0,293.0,140.0,4.7,13.4,264.0,210.36,163.59
2018,5,20,17,15,377.5,120.5,4.6,13.3,258.0,193.89,144.53
2018,5,20,17,30,462.0,101.0,4.5,13.2,252.0,165.34,114.78
2018,5,20,17,45,405.5,92.0,4.45,13.1,208.0,119.77,79.15
2018,5,20,18,0,349.0,83.0,4.4,13.0,164.0,80.86,53.92
2018,5,20,18,15,268.5,69.5,4.3,12.85,122.5,52.65,41.05
2018,5,20,18,30,188.0,56.0,4.2,12.7,81.0,43.74,32.38
2018,5,20,18,45,113.5,37.0,4.1,12.55,50.5,29.34,17.08
2018,5,20,19,0,39.0,18.0,4.0,12.4,20.0,16.37,0.0
2018,5,20,19,15,19.5,9.0,3.85,12.3,10.0,8.19,0.0
2018,5,20,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,21,4,45,9.5,4.0,1.55,11.5,4.0,0.0,0.0
2018,5,21,5,0,19.0,8.0,1.5,11.6,8.0,7.28,0.0
2018,5,21,5,15,85.5,24.0,1.5,11.85,31.5,19.28,0.0
2018,5,21,5,30,152.0,40.0,1.5,12.1,55.0,31.73,20.46
2018,5,21,5,45,242.5,54.0,1.45,12.35,94.0,41.47,30.76
2018,5,21,6,0,333.0,68.0,1.4,12.6,133.0,51.43,40.21
2018,5,21,6,15,399.5,79.0,1.3,12.9,179.0,86.01,54.97
2018,5,21,6,30,466.0,90.0,1.2,13.2,225.0,131.37,85.62
2018,5,21,6,45,514.0,97.5,1.1,13.5,273.5,180.55,124.8
2018,5,21,7,0,562.0,105.0,1.0,13.8,322.0,233.0,168.97
2018,5,21,7,15,599.5,111.0,1.0,14.2,372.0,286.21,214.76
2018,5,21,7,30,637.0,117.0,1.0,14.6,422.0,343.1,263.02
2018,5,21,7,45,666.0,121.5,1.0,15.0,471.0,398.42,309.08
2018,5,21,8,0,695.0,126.0,1.0,15.4,520.0,455.8,355.29
2018,5,21,8,15,716.5,130.0,1.05,15.9,566.0,510.47,398.14
2018,5,21,8,30,738.0,134.0,1.1,16.4,612.0,565.75,440.06
2018,5,21,8,45,756.5,136.0,1.15,16.9,655.0,617.13,477.92
2018,5,21,9,0,775.0,138.0,1.2,17.4,698.0,668.16,514.45
2018,5,21,9,15,791.5,138.5,1.3,17.8,737.0,715.66,548.25
2018,5,21,9,30,808.0,139.0,1.4,18.2,776.0,762.04,580.25
2018,5,21,9,45,824.5,137.5,1.5,18.6,811.0,805.05,608.42
2018,5,21,10,0,841.0,136.0,1.6,19.0,846.0,839.57,630.6
2018,5,21,10,15,848.5,137.0,1.75,19.25,872.5,872.91,652.85
2018,5,21,10,30,856.0,138.0,1.9,19.5,899.0,903.54,673.22
2018,5,21,10,45,861.0,139.0,2.0,19.8,919.0,929.01,689.47
2018,5,21,11,0,866.0,140.0,2.1,20.1,939.0,951.36,703.7
2018,5,21,11,15,868.5,140.5,2.25,20.25,951.5,967.65,714.94
2018,5,21,11,30,871.0,141.0,2.4,20.4,964.0,980.55,724.06
2018,5,21,11,45,872.0,141.0,2.5,20.55,968.5,988.1,729.27
2018,5,21,12,0,873.0,141.0,2.6,20.7,973.0,992.19,732.33
2018,5,21,12,15,871.0,142.0,2.75,20.7,970.5,990.82,732.8
2018,5,21,12,30,869.0,143.0,2.9,20.7,968.0,985.99,731.06
2018,5,21,12,45,862.5,144.5,3.05,20.7,956.5,973.87,724.53
2018,5,21,13,0,856.0,146.0,3.2,20.7,945.0,958.45,715.81
2018,5,21,13,15,852.0,144.5,3.3,20.6,927.5,939.35,704.5
2018,5,21,13,30,848.0,143.0,3.4,20.5,910.0,917.04,690.99
2018,5,21,13,45,843.5,140.5,3.55,20.35,886.5,890.26,674.77
2018,5,21,14,0,839.0,138.0,3.7,20.2,863.0,860.52,656.32
2018,5,21,14,15,830.5,136.0,3.8,19.9,832.5,831.76,638.48
2018,5,21,14,30,822.0,134.0,3.9,19.6,802.0,793.2,613.45
2018,5,21,14,45,812.5,130.5,4.0,19.35,766.0,750.23,584.81
2018,5,21,15,0,803.0,127.0,4.1,19.1,730.0,705.38,553.24
2018,5,21,15,15,789.0,124.0,4.1,19.1,689.0,656.37,516.57
2018,5,21,15,30,775.0,121.0,4.1,19.1,648.0,606.37,478.3
2018,5,21,15,45,757.5,118.0,4.2,18.4,603.5,553.64,438.33
2018,5,21,16,0,740.0,115.0,4.3,17.7,559.0,500.8,396.98
2018,5,21,16,15,717.0,110.5,4.3,17.25,511.0,443.01,349.79
2018,5,21,16,30,694.0,106.0,4.3,16.8,463.0,387.11,302.67
2018,5,21,16,45,662.5,100.5,4.3,16.4,413.0,328.7,252.37
2018,5,21,17,0,631.0,95.0,4.3,16.0,363.0,272.98,203.36
2018,5,21,17,15,589.0,89.5,4.25,15.55,313.5,217.8,155.03
2018,5,21,17,30,547.0,84.0,4.2,15.1,264.0,167.14,111.69
2018,5,21,17,45,488.0,77.0,4.2,14.65,217.0,118.1,73.7
2018,5,21,18,0,429.0,70.0,4.2,14.2,170.0,74.51,46.05
2018,5,21,18,15,346.0,59.5,4.15,13.9,127.5,45.2,34.35
2018,5,21,18,30,263.0,49.0,4.1,13.6,85.0,37.79,27.18
2018,5,21,18,45,168.5,34.5,4.05,13.3,54.0,26.98,15.54
2018,5,21,19,0,74.0,20.0,4.0,13.0,23.0,16.2,0.0
2018,5,21,19,15,37.0,10.0,3.95,12.85,11.5,9.1,0.0
2018,5,21,19,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.5,2.9,11.95,4.5,0.0,0.0
2018,5,22,5,0,29.0,9.0,2.9,12.0,9.0,8.19,0.0
2018,5,22,5,15,110.0,24.0,2.9,12.15,33.5,18.99,0.0
2018,5,22,5,30,191.0,39.0,2.9,12.3,58.0,30.43,19.51
2018,5,22,5,45,208.0,41.5,2.9,12.45,73.0,31.67,22.18
2018,5,22,6,0,225.0,44.0,2.9,12.6,88.0,32.93,23.77
2018,5,22,6,15,112.5,42.0,2.9,12.75,64.0,41.54,26.45
2018,5,22,6,30,0.0,40.0,2.9,12.9,40.0,35.26,24.81
2018,5,22,6,45,0.0,54.0,2.9,13.1,54.0,47.67,35.45
2018,5,22,7,0,0.0,68.0,2.9,13.3,68.0,60.11,45.96
2018,5,22,7,15,0.0,82.5,2.85,13.45,82.5,72.95,56.69
2018,5,22,7,30,0.0,97.0,2.8,13.6,97.0,85.75,67.24
2018,5,22,7,45,0.0,111.0,2.8,13.8,111.0,98.18,77.35
2018,5,22,8,0,0.0,125.0,2.8,14.0,125.0,110.69,87.41
2018,5,22,8,15,1.0,142.5,2.8,14.25,143.0,126.89,100.41
2018,5,22,8,30,2.0,160.0,2.8,14.5,161.0,143.3,113.45
2018,5,22,8,45,3.5,171.5,2.85,14.75,174.0,154.84,122.44
2018,5,22,9,0,5.0,183.0,2.9,15.0,187.0,166.55,131.53
2018,5,22,9,15,8.0,205.0,2.95,15.2,211.5,189.0,149.26
2018,5,22,9,30,11.0,227.0,3.0,15.4,236.0,211.79,167.1
2018,5,22,9,45,14.5,253.0,3.05,15.65,265.0,238.97,188.23
2018,5,22,10,0,18.0,279.0,3.1,15.9,294.0,266.51,209.44
2018,5,22,10,15,21.5,302.0,3.15,16.1,320.5,291.59,228.6
2018,5,22,10,30,25.0,325.0,3.2,16.3,347.0,326.31,255.05
2018,5,22,10,45,29.0,342.0,3.25,16.5,368.0,347.57,270.98
2018,5,22,11,0,33.0,359.0,3.3,16.7,389.0,368.93,286.95
2018,5,22,11,15,34.0,367.5,3.35,16.8,399.0,379.21,294.47
2018,5,22,11,30,35.0,376.0,3.4,16.9,409.0,389.3,301.91
2018,5,22,11,45,38.0,382.5,3.4,17.05,418.5,399.13,309.14
2018,5,22,12,0,41.0,389.0,3.4,17.2,428.0,408.69,316.18
2018,5,22,12,15,46.0,397.5,3.4,17.2,441.0,421.81,326.17
2018,5,22,12,30,51.0,406.0,3.4,17.2,454.0,434.54,335.87
2018,5,22,12,45,71.0,416.0,3.45,17.2,482.5,462.64,357.69
2018,5,22,13,0,91.0,426.0,3.5,17.2,511.0,489.85,378.7
2018,5,22,13,15,202.5,399.5,3.5,17.15,584.0,576.48,446.66
2018,5,22,13,30,314.0,373.0,3.5,17.1,657.0,656.63,508.22
2018,5,22,13,45,516.0,285.5,3.5,17.05,738.0,751.38,582.12
2018,5,22,14,0,718.0,198.0,3.5,17.0,819.0,826.49,640.19
2018,5,22,14,15,777.0,163.0,3.5,16.9,813.5,813.31,631.34
2018,5,22,14,30,836.0,128.0,3.5,16.8,808.0,792.1,617.44
2018,5,22,14,45,826.5,125.5,3.55,16.7,772.5,755.17,592.42
2018,5,22,15,0,817.0,123.0,3.6,16.6,737.0,710.82,560.83
2018,5,22,15,15,803.0,120.5,3.6,16.6,696.0,661.78,524.01
2018,5,22,15,30,789.0,118.0,3.6,16.6,655.0,611.7,485.55
2018,5,22,15,45,772.5,114.0,3.6,16.25,610.0,557.98,443.92
2018,5,22,16,0,756.0,110.0,3.6,15.9,565.0,504.03,400.83
2018,5,22,16,15,734.5,106.0,3.6,15.6,517.5,447.83,354.56
2018,5,22,16,30,713.0,102.0,3.6,15.3,470.0,390.94,306.36
2018,5,22,16,45,684.0,97.0,3.6,15.05,420.5,332.89,256.0
2018,5,22,17,0,655.0,92.0,3.6,14.8,371.0,277.2,206.63
2018,5,22,17,15,615.0,86.5,3.6,14.45,321.5,221.13,157.25
2018,5,22,17,30,575.0,81.0,3.6,14.1,272.0,169.3,112.61
2018,5,22,17,45,519.5,74.0,3.6,13.75,224.0,118.97,73.28
2018,5,22,18,0,464.0,67.0,3.6,13.4,176.0,75.35,45.87
2018,5,22,18,15,349.0,58.0,3.5,13.15,129.0,44.03,33.45
2018,5,22,18,30,234.0,49.0,3.4,12.9,82.0,37.68,27.22
2018,5,22,18,45,131.5,32.5,3.35,12.65,49.5,26.16,15.23
2018,5,22,19,0,29.0,16.0,3.3,12.4,17.0,13.65,0.0
2018,5,22,19,15,14.5,8.0,3.25,12.3,8.5,7.28,0.0
2018,5,22,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
