Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.35,12.15,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.4,12.2,2.0,1.82,0.0
2018,5,23,5,15,0.0,7.0,2.45,12.35,7.0,6.14,0.0
2018,5,23,5,30,0.0,12.0,2.5,12.5,12.0,10.54,3.12
2018,5,23,5,45,0.0,19.5,2.55,12.6,19.5,17.15,9.45
2018,5,23,6,0,0.0,27.0,2.6,12.7,27.0,23.76,15.61
2018,5,23,6,15,0.0,38.0,2.6,12.85,38.0,33.49,23.23
2018,5,23,6,30,0.0,49.0,2.6,13.0,49.0,43.24,31.67
2018,5,23,6,45,2.5,79.0,2.65,13.15,80.0,69.92,54.35
2018,5,23,7,0,5.0,109.0,2.7,13.3,111.0,96.62,76.76
2018,5,23,7,15,21.5,138.0,2.75,13.5,148.0,127.3,101.8
2018,5,23,7,30,38.0,167.0,2.8,13.7,185.0,161.28,129.49
2018,5,23,7,45,35.0,176.5,2.85,13.9,194.5,171.75,137.89
2018,5,23,8,0,32.0,186.0,2.9,14.1,204.0,181.76,145.79
2018,5,23,8,15,21.0,190.0,2.95,14.4,202.5,179.57,143.51
2018,5,23,8,30,10.0,194.0,3.0,14.7,201.0,178.25,141.83
2018,5,23,8,45,20.5,226.0,3.1,15.0,240.5,214.38,170.65
2018,5,23,9,0,31.0,258.0,3.2,15.3,280.0,256.76,204.01
2018,5,23,9,15,69.5,298.5,3.25,15.6,352.0,324.34,257.31
2018,5,23,9,30,108.0,339.0,3.3,15.9,424.0,403.31,318.3
2018,5,23,9,45,154.0,351.0,3.4,16.2,478.0,457.09,359.55
2018,5,23,10,0,200.0,363.0,3.5,16.5,532.0,513.62,402.47
2018,5,23,10,15,203.0,389.5,3.5,16.6,566.0,549.35,428.16
2018,5,23,10,30,206.0,416.0,3.5,16.7,600.0,584.63,453.32
2018,5,23,10,45,180.0,431.0,3.55,16.85,594.0,581.8,449.73
2018,5,23,11,0,154.0,446.0,3.6,17.0,588.0,577.08,444.95
2018,5,23,11,15,141.0,453.5,3.6,17.05,585.0,575.68,443.18
2018,5,23,11,30,128.0,461.0,3.6,17.1,582.0,573.14,440.59
2018,5,23,11,45,133.0,456.5,3.6,17.15,583.0,575.17,442.13
2018,5,23,12,0,138.0,452.0,3.6,17.2,584.0,576.39,443.1
2018,5,23,12,15,126.5,443.5,3.6,17.2,564.0,556.83,428.49
2018,5,23,12,30,115.0,435.0,3.6,17.2,544.0,536.5,413.38
2018,5,23,12,45,103.0,431.0,3.6,17.2,528.0,519.5,400.65
2018,5,23,13,0,91.0,427.0,3.6,17.2,512.0,490.5,379.07
2018,5,23,13,15,89.5,415.0,3.6,17.15,497.5,475.18,368.08
2018,5,23,13,30,88.0,403.0,3.6,17.1,483.0,459.51,356.76
2018,5,23,13,45,123.0,379.0,3.6,17.05,487.5,474.43,369.62
2018,5,23,14,0,158.0,355.0,3.6,17.0,492.0,476.37,372.64
2018,5,23,14,15,183.5,333.0,3.65,16.9,486.5,469.86,369.14
2018,5,23,14,30,209.0,311.0,3.7,16.8,481.0,468.97,369.73
2018,5,23,14,45,184.5,324.0,3.7,16.7,469.5,445.42,351.49
2018,5,23,15,0,160.0,337.0,3.7,16.6,458.0,430.66,339.95
2018,5,23,15,15,391.5,250.5,3.7,16.6,523.5,508.07,403.83
2018,5,23,15,30,623.0,164.0,3.7,16.6,589.0,553.01,440.45
2018,5,23,15,45,683.5,139.5,3.75,16.15,576.5,531.13,423.49
2018,5,23,16,0,744.0,115.0,3.8,15.7,564.0,502.34,400.19
2018,5,23,16,15,724.5,109.0,3.8,15.35,516.0,444.62,352.67
2018,5,23,16,30,705.0,103.0,3.8,15.0,468.0,388.48,305.04
2018,5,23,16,45,711.0,91.0,3.8,14.7,427.0,336.71,259.04
2018,5,23,17,0,717.0,79.0,3.8,14.4,386.0,285.48,212.04
2018,5,23,17,15,679.0,74.5,3.75,14.05,335.0,225.19,158.51
2018,5,23,17,30,641.0,70.0,3.7,13.7,284.0,170.92,111.27
2018,5,23,17,45,587.0,64.5,3.6,13.35,235.0,118.17,69.77
2018,5,23,18,0,533.0,59.0,3.5,13.0,186.0,71.79,40.9
2018,5,23,18,15,452.5,51.5,3.4,12.7,141.5,40.17,30.12
2018,5,23,18,30,372.0,44.0,3.3,12.4,97.0,35.48,25.41
2018,5,23,18,45,254.0,32.5,3.2,12.1,62.5,25.47,14.96
2018,5,23,19,0,136.0,21.0,3.1,11.8,28.0,16.64,0.0
2018,5,23,19,15,68.0,10.5,3.1,11.7,14.0,9.55,0.0
2018,5,23,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.0,10.85,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.0,11.0,2.0,1.82,0.0
2018,5,24,5,15,0.0,6.5,2.05,11.25,6.5,5.7,0.0
2018,5,24,5,30,0.0,11.0,2.1,11.5,11.0,9.66,2.45
2018,5,24,5,45,0.0,17.5,2.15,11.75,17.5,15.38,7.95
2018,5,24,6,0,0.0,24.0,2.2,12.0,24.0,21.11,13.3
2018,5,24,6,15,0.0,31.0,2.15,12.25,31.0,27.3,17.96
2018,5,24,6,30,0.0,38.0,2.1,12.5,38.0,33.49,23.35
2018,5,24,6,45,0.0,52.0,2.1,12.7,52.0,45.9,33.99
2018,5,24,7,0,0.0,66.0,2.1,12.9,66.0,58.33,44.52
2018,5,24,7,15,0.0,81.0,2.1,13.2,81.0,71.65,55.63
2018,5,24,7,30,0.0,96.0,2.1,13.5,96.0,84.87,66.5
2018,5,24,7,45,0.0,99.5,2.1,13.8,99.5,88.06,68.85
2018,5,24,8,0,0.0,103.0,2.1,14.1,103.0,91.24,71.18
2018,5,24,8,15,2.5,136.0,2.15,14.45,137.5,121.89,96.18
2018,5,24,8,30,5.0,169.0,2.2,14.8,172.0,153.02,121.17
2018,5,24,8,45,7.5,192.0,2.2,15.15,197.0,175.66,138.97
2018,5,24,9,0,10.0,215.0,2.2,15.5,222.0,198.67,156.88
2018,5,24,9,15,11.0,227.0,2.25,15.8,235.0,210.97,166.14
2018,5,24,9,30,12.0,239.0,2.3,16.1,248.0,223.36,175.45
2018,5,24,9,45,14.0,257.5,2.35,16.4,269.0,242.56,190.07
2018,5,24,10,0,16.0,276.0,2.4,16.7,290.0,261.94,204.71
2018,5,24,10,15,20.5,301.0,2.45,16.95,319.0,289.62,225.78
2018,5,24,10,30,25.0,326.0,2.5,17.2,348.0,326.89,253.95
2018,5,24,10,45,19.5,294.0,2.6,17.4,311.5,283.86,220.43
2018,5,24,11,0,14.0,262.0,2.7,17.6,275.0,249.81,193.89
2018,5,24,11,15,15.5,273.0,2.75,17.65,287.5,261.78,203.17
2018,5,24,11,30,17.0,284.0,2.8,17.7,300.0,273.73,212.3
2018,5,24,11,45,18.5,296.5,2.9,17.8,314.0,287.01,222.45
2018,5,24,12,0,20.0,309.0,3.0,17.9,328.0,300.21,232.52
2018,5,24,12,15,32.5,326.5,3.1,17.85,357.5,339.25,262.88
2018,5,24,12,30,45.0,344.0,3.2,17.8,387.0,367.91,285.12
2018,5,24,12,45,82.5,372.0,3.3,17.75,449.5,430.14,333.46
2018,5,24,13,0,120.0,400.0,3.4,17.7,512.0,502.69,388.61
2018,5,24,13,15,163.0,421.5,3.5,17.45,571.0,560.36,432.71
2018,5,24,13,30,206.0,443.0,3.6,17.2,630.0,615.45,474.59
2018,5,24,13,45,195.5,431.5,3.65,16.95,605.5,588.52,455.28
2018,5,24,14,0,185.0,420.0,3.7,16.7,581.0,561.32,436.05
2018,5,24,14,15,155.0,401.5,3.7,16.35,533.0,511.31,399.2
2018,5,24,14,30,125.0,383.0,3.7,16.0,485.0,462.76,363.04
2018,5,24,14,45,95.0,355.0,3.7,15.7,430.5,399.51,315.16
2018,5,24,15,0,65.0,327.0,3.7,15.4,376.0,346.79,274.67
2018,5,24,15,15,87.5,315.5,3.7,15.4,377.5,346.87,275.79
2018,5,24,15,30,110.0,304.0,3.7,15.4,379.0,350.06,278.99
2018,5,24,15,45,95.0,278.0,3.65,14.9,339.5,305.43,244.39
2018,5,24,16,0,80.0,252.0,3.6,14.4,300.0,267.78,215.0
2018,5,24,16,15,147.0,226.5,3.55,14.25,306.0,273.54,219.92
2018,5,24,16,30,214.0,201.0,3.5,14.1,312.0,270.43,216.45
2018,5,24,16,45,281.0,176.0,3.5,13.95,306.5,256.93,203.21
2018,5,24,17,0,348.0,151.0,3.5,13.8,301.0,235.61,182.03
2018,5,24,17,15,328.0,133.0,3.45,13.65,259.5,192.05,144.29
2018,5,24,17,30,308.0,115.0,3.4,13.5,218.0,150.82,109.06
2018,5,24,17,45,313.0,98.0,3.35,13.35,187.5,114.84,78.81
2018,5,24,18,0,318.0,81.0,3.3,13.2,157.0,78.29,52.33
2018,5,24,18,15,257.5,68.5,3.15,13.05,120.5,51.61,40.22
2018,5,24,18,30,197.0,56.0,3.0,12.9,84.0,43.9,32.72
2018,5,24,18,45,123.0,38.0,2.9,12.7,53.5,30.22,18.98
2018,5,24,19,0,49.0,20.0,2.8,12.5,23.0,16.26,0.0
2018,5,24,19,15,24.5,10.0,2.75,12.4,11.5,9.1,0.0
2018,5,24,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,2.0,11.9,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,2.0,12.0,4.0,3.64,0.0
2018,5,25,5,15,0.0,13.0,2.1,12.15,13.0,11.44,0.0
2018,5,25,5,30,0.0,22.0,2.2,12.3,22.0,19.38,10.63
2018,5,25,5,45,1.0,36.5,2.25,12.5,36.5,32.14,22.67
2018,5,25,6,0,2.0,51.0,2.3,12.7,51.0,44.45,34.06
2018,5,25,6,15,4.0,67.5,2.35,12.85,68.5,58.81,44.79
2018,5,25,6,30,6.0,84.0,2.4,13.0,86.0,73.67,57.43
2018,5,25,6,45,49.0,115.5,2.4,13.2,134.5,108.31,84.86
2018,5,25,7,0,92.0,147.0,2.4,13.4,183.0,149.89,118.21
2018,5,25,7,15,86.5,165.5,2.35,13.7,203.0,170.54,135.75
2018,5,25,7,30,81.0,184.0,2.3,14.0,223.0,191.15,152.93
2018,5,25,7,45,51.0,192.0,2.3,14.25,217.5,191.78,153.69
2018,5,25,8,0,21.0,200.0,2.3,14.5,212.0,186.62,149.23
2018,5,25,8,15,39.5,231.0,2.3,14.8,256.0,228.52,182.61
2018,5,25,8,30,58.0,262.0,2.3,15.1,300.0,270.48,215.51
2018,5,25,8,45,110.5,298.0,2.3,15.35,376.0,345.93,274.63
2018,5,25,9,0,163.0,334.0,2.3,15.6,452.0,421.62,332.66
2018,5,25,9,15,162.5,350.5,2.3,15.8,473.5,445.9,350.05
2018,5,25,9,30,162.0,367.0,2.3,16.0,495.0,469.68,367.1
2018,5,25,9,45,169.0,381.5,2.3,16.2,520.0,497.0,386.78
2018,5,25,10,0,176.0,396.0,2.3,16.4,545.0,524.24,406.18
2018,5,25,10,15,167.5,407.5,2.35,16.55,553.0,535.13,413.3
2018,5,25,10,30,159.0,419.0,2.4,16.7,561.0,544.86,419.63
2018,5,25,10,45,123.5,423.0,2.4,16.8,535.0,521.71,401.11
2018,5,25,11,0,88.0,427.0,2.4,16.9,509.0,485.27,373.01
2018,5,25,11,15,129.5,431.5,2.45,17.0,553.5,542.4,416.15
2018,5,25,11,30,171.0,436.0,2.5,17.1,598.0,588.82,450.59
2018,5,25,11,45,171.0,445.0,2.55,17.2,608.0,599.55,457.81
2018,5,25,12,0,171.0,454.0,2.6,17.3,618.0,609.29,464.59
2018,5,25,12,15,118.5,444.0,2.6,17.35,557.5,548.68,419.12
2018,5,25,12,30,66.0,434.0,2.6,17.4,497.0,475.58,364.32
2018,5,25,12,45,100.0,444.5,2.65,17.45,539.0,517.31,396.63
2018,5,25,13,0,134.0,455.0,2.7,17.5,581.0,569.04,435.2
2018,5,25,13,15,158.5,450.5,2.75,17.45,596.5,583.91,446.91
2018,5,25,13,30,183.0,446.0,2.8,17.4,612.0,597.07,457.6
2018,5,25,13,45,292.0,394.0,2.8,17.35,651.0,646.53,497.06
2018,5,25,14,0,401.0,342.0,2.8,17.3,690.0,688.27,530.17
2018,5,25,14,15,596.5,244.0,2.8,17.2,741.5,744.08,575.45
2018,5,25,14,30,792.0,146.0,2.8,17.1,793.0,778.76,603.91
2018,5,25,14,45,806.5,131.5,2.75,17.0,765.5,744.41,580.02
2018,5,25,15,0,821.0,117.0,2.7,16.9,738.0,706.25,552.97
2018,5,25,15,15,807.5,115.0,2.7,16.9,697.5,658.11,517.24
2018,5,25,15,30,794.0,113.0,2.7,16.9,657.0,608.86,479.87
2018,5,25,15,45,780.0,108.5,2.65,16.6,613.0,556.08,439.2
2018,5,25,16,0,766.0,104.0,2.6,16.3,569.0,502.81,396.93
2018,5,25,16,15,669.0,118.5,2.6,16.1,500.5,427.59,336.57
2018,5,25,16,30,572.0,133.0,2.6,15.9,432.0,361.85,282.88
2018,5,25,16,45,541.5,126.0,2.55,15.7,386.0,309.35,238.28
2018,5,25,17,0,511.0,119.0,2.5,15.5,340.0,257.12,193.21
2018,5,25,17,15,434.5,114.0,2.45,15.3,285.0,201.51,146.92
2018,5,25,17,30,358.0,109.0,2.4,15.1,230.0,154.5,109.11
2018,5,25,17,45,306.0,96.0,2.4,14.85,187.5,112.54,76.64
2018,5,25,18,0,254.0,83.0,2.4,14.6,145.0,78.44,53.91
2018,5,25,18,15,204.5,66.5,2.35,14.35,109.0,51.83,40.22
2018,5,25,18,30,155.0,50.0,2.3,14.1,73.0,39.53,28.82
2018,5,25,18,45,120.5,34.5,2.25,13.85,48.5,27.69,17.03
2018,5,25,19,0,86.0,19.0,2.2,13.6,24.0,14.94,0.0
2018,5,25,19,15,43.0,9.5,2.15,13.4,12.0,8.64,0.0
2018,5,25,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,4,45,4.0,4.5,2.5,12.25,4.5,0.0,0.0
2018,5,26,5,0,8.0,9.0,2.6,12.3,9.0,8.19,0.0
2018,5,26,5,15,82.5,24.0,2.65,12.5,32.5,19.41,0.39
2018,5,26,5,30,157.0,39.0,2.7,12.7,56.0,31.14,20.53
2018,5,26,5,45,220.5,50.5,2.75,12.9,87.5,38.53,28.24
2018,5,26,6,0,284.0,62.0,2.8,13.1,119.0,46.53,35.84
2018,5,26,6,15,185.0,85.5,2.75,13.4,127.0,79.23,56.23
2018,5,26,6,30,86.0,109.0,2.7,13.7,135.0,101.5,77.29
2018,5,26,6,45,50.0,112.0,2.65,14.0,127.5,105.63,82.27
2018,5,26,7,0,14.0,115.0,2.6,14.3,120.0,103.84,82.14
2018,5,26,7,15,7.0,109.5,2.5,14.6,112.0,98.44,77.6
2018,5,26,7,30,0.0,104.0,2.4,14.9,104.0,91.85,71.94
2018,5,26,7,45,0.0,106.0,2.3,15.2,106.0,93.77,73.2
2018,5,26,8,0,0.0,108.0,2.2,15.5,108.0,95.65,74.42
2018,5,26,8,15,0.0,108.5,2.1,15.8,108.5,96.19,74.53
2018,5,26,8,30,0.0,109.0,2.0,16.1,109.0,96.7,74.64
2018,5,26,8,45,0.0,121.0,1.9,16.45,121.0,107.47,83.1
2018,5,26,9,0,0.0,133.0,1.8,16.8,133.0,118.28,91.51
2018,5,26,9,15,3.0,161.5,1.7,17.1,164.0,146.1,113.59
2018,5,26,9,30,6.0,190.0,1.6,17.4,195.0,174.33,135.66
2018,5,26,9,45,8.5,213.0,1.55,17.65,220.0,197.57,153.54
2018,5,26,10,0,11.0,236.0,1.5,17.9,245.0,221.09,171.46
2018,5,26,10,15,13.5,262.0,1.5,18.15,273.5,247.6,191.52
2018,5,26,10,30,16.0,288.0,1.5,18.4,302.0,274.35,211.55
2018,5,26,10,45,16.0,292.5,1.5,18.65,307.0,279.14,214.68
2018,5,26,11,0,16.0,297.0,1.5,18.9,312.0,283.86,217.87
2018,5,26,11,15,19.0,314.5,1.6,19.05,332.5,303.39,232.57
2018,5,26,11,30,22.0,332.0,1.7,19.2,353.0,322.94,247.18
2018,5,26,11,45,36.5,373.0,1.8,19.35,408.0,387.53,295.54
2018,5,26,12,0,51.0,414.0,1.9,19.5,463.0,441.78,335.39
2018,5,26,12,15,95.0,437.0,2.0,19.55,528.0,506.75,383.87
2018,5,26,12,30,139.0,460.0,2.1,19.6,593.0,582.73,439.28
2018,5,26,12,45,405.0,349.5,2.25,19.7,731.0,747.97,563.76
2018,5,26,13,0,671.0,239.0,2.4,19.8,869.0,887.33,665.71
2018,5,26,13,15,774.5,184.0,2.55,19.8,898.5,911.32,682.44
2018,5,26,13,30,878.0,129.0,2.7,19.8,928.0,926.84,694.46
2018,5,26,13,45,871.0,129.5,2.85,19.8,905.0,900.23,678.13
2018,5,26,14,0,864.0,130.0,3.0,19.8,882.0,870.71,659.97
2018,5,26,14,15,855.0,129.0,3.15,19.65,851.5,835.39,637.89
2018,5,26,14,30,846.0,128.0,3.3,19.5,821.0,797.64,613.77
2018,5,26,14,45,833.5,127.0,3.45,19.4,784.5,759.72,589.02
2018,5,26,15,0,821.0,126.0,3.6,19.3,748.0,714.69,557.6
2018,5,26,15,15,807.0,123.5,3.6,19.3,707.0,665.73,521.26
2018,5,26,15,30,793.0,121.0,3.6,19.3,666.0,615.71,483.27
2018,5,26,15,45,773.0,119.0,3.75,18.9,620.5,561.98,442.5
2018,5,26,16,0,753.0,117.0,3.9,18.5,575.0,508.33,400.4
2018,5,26,16,15,728.0,113.5,3.95,18.2,526.5,450.1,353.11
2018,5,26,16,30,703.0,110.0,4.0,17.9,478.0,393.99,306.08
2018,5,26,16,45,671.5,106.0,4.0,17.6,428.5,336.7,256.96
2018,5,26,17,0,640.0,102.0,4.0,17.3,379.0,282.02,209.11
2018,5,26,17,15,598.0,96.0,4.0,16.85,329.0,226.01,160.54
2018,5,26,17,30,556.0,90.0,4.0,16.4,279.0,174.5,116.81
2018,5,26,17,45,498.5,82.0,4.0,16.0,230.5,124.3,77.93
2018,5,26,18,0,441.0,74.0,4.0,15.6,182.0,79.18,48.97
2018,5,26,18,15,360.5,64.0,3.85,15.2,139.0,48.44,37.13
2018,5,26,18,30,280.0,54.0,3.7,14.8,96.0,41.52,30.48
2018,5,26,18,45,183.0,38.5,3.6,14.4,62.0,30.0,19.03
2018,5,26,19,0,86.0,23.0,3.5,14.0,28.0,18.6,0.0
2018,5,26,19,15,43.0,11.5,3.4,13.8,14.0,10.46,0.0
2018,5,26,19,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,27,4,45,24.0,6.0,1.3,11.9,6.5,0.0,0.0
2018,5,27,5,0,48.0,12.0,1.3,12.1,13.0,10.91,0.0
2018,5,27,5,15,142.0,25.5,1.3,12.6,39.0,20.13,1.73
2018,5,27,5,30,236.0,39.0,1.3,13.1,65.0,30.38,19.97
2018,5,27,5,45,333.0,49.5,1.3,13.65,106.0,38.05,27.78
2018,5,27,6,0,430.0,60.0,1.3,14.2,147.0,46.92,36.06
2018,5,27,6,15,497.0,66.0,1.3,14.7,194.0,81.22,47.73
2018,5,27,6,30,564.0,72.0,1.3,15.2,241.0,127.74,77.74
2018,5,27,6,45,535.5,89.5,1.25,15.75,274.0,175.2,118.38
2018,5,27,7,0,507.0,107.0,1.2,16.3,307.0,216.84,156.2
2018,5,27,7,15,509.5,124.0,1.25,16.9,348.5,265.38,198.51
2018,5,27,7,30,512.0,141.0,1.3,17.5,390.0,313.83,239.86
2018,5,27,7,45,502.0,160.5,1.35,18.1,426.0,359.05,277.58
2018,5,27,8,0,492.0,180.0,1.4,18.7,462.0,402.49,312.53
2018,5,27,8,15,485.5,200.5,1.4,19.15,498.0,446.8,346.8
2018,5,27,8,30,479.0,221.0,1.4,19.6,534.0,489.53,378.67
2018,5,27,8,45,476.5,241.0,1.45,20.0,570.0,532.62,410.11
2018,5,27,9,0,474.0,261.0,1.5,20.4,606.0,574.31,439.69
2018,5,27,9,15,531.5,247.0,1.55,20.8,653.5,625.8,476.88
2018,5,27,9,30,589.0,233.0,1.6,21.2,701.0,682.83,517.15
2018,5,27,9,45,666.5,206.5,1.7,21.6,756.5,743.52,560.15
2018,5,27,10,0,744.0,180.0,1.8,22.0,812.0,802.42,600.84
2018,5,27,10,15,721.0,202.5,1.85,22.3,831.0,832.84,619.76
2018,5,27,10,30,698.0,225.0,1.9,22.6,850.0,855.33,633.26
2018,5,27,10,45,804.0,167.0,1.95,22.9,902.0,907.13,666.77
2018,5,27,11,0,910.0,109.0,2.0,23.2,954.0,956.08,697.38
2018,5,27,11,15,912.0,109.5,2.1,23.35,966.0,972.6,707.82
2018,5,27,11,30,914.0,110.0,2.2,23.5,978.0,985.58,716.39
2018,5,27,11,45,914.5,110.5,2.3,23.7,983.0,993.55,721.7
2018,5,27,12,0,915.0,111.0,2.4,23.9,988.0,997.9,724.8
2018,5,27,12,15,914.5,110.5,2.5,23.95,985.5,996.7,724.86
2018,5,27,12,30,914.0,110.0,2.6,24.0,983.0,991.87,722.69
2018,5,27,12,45,911.5,110.0,2.7,24.1,973.5,982.01,717.19
2018,5,27,13,0,909.0,110.0,2.8,24.2,964.0,968.6,709.44
2018,5,27,13,15,905.5,109.5,2.85,24.2,947.5,950.28,698.38
2018,5,27,13,30,902.0,109.0,2.9,24.2,931.0,928.58,685.11
2018,5,27,13,45,897.0,108.0,2.9,24.15,907.5,901.78,668.21
2018,5,27,14,0,892.0,107.0,2.9,24.1,884.0,871.9,649.21
2018,5,27,14,15,885.5,105.0,2.9,24.0,854.0,836.87,626.75
2018,5,27,14,30,879.0,103.0,2.9,23.9,824.0,799.17,602.31
2018,5,27,14,45,870.5,101.0,2.9,23.85,788.5,757.49,574.76
2018,5,27,15,0,862.0,99.0,2.9,23.8,753.0,713.69,545.42
2018,5,27,15,15,849.5,97.5,2.9,23.8,712.5,665.81,510.73
2018,5,27,15,30,837.0,96.0,2.9,23.8,672.0,616.63,474.18
2018,5,27,15,45,823.0,93.5,2.85,23.4,628.0,564.58,435.06
2018,5,27,16,0,809.0,91.0,2.8,23.0,584.0,512.18,394.43
2018,5,27,16,15,790.0,87.5,2.75,22.7,536.5,455.28,348.94
2018,5,27,16,30,771.0,84.0,2.7,22.4,489.0,398.87,302.39
2018,5,27,16,45,744.5,81.0,2.7,22.05,439.5,341.09,253.63
2018,5,27,17,0,718.0,78.0,2.7,21.7,390.0,285.22,205.32
2018,5,27,17,15,682.0,73.0,2.65,21.15,339.5,225.09,153.73
2018,5,27,17,30,646.0,68.0,2.6,20.6,289.0,170.75,107.83
2018,5,27,17,45,594.5,63.0,2.55,20.0,240.5,118.57,67.79
2018,5,27,18,0,543.0,58.0,2.5,19.4,192.0,72.38,39.57
2018,5,27,18,15,466.5,51.0,2.4,18.75,147.5,39.41,28.76
2018,5,27,18,30,390.0,44.0,2.3,18.1,103.0,35.11,24.6
2018,5,27,18,45,272.0,33.0,2.2,17.4,67.0,26.89,16.39
2018,5,27,19,0,154.0,22.0,2.1,16.7,31.0,17.38,0.0
2018,5,27,19,15,77.0,11.0,2.05,16.35,15.5,10.01,0.0
2018,5,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,4,45,44.5,6.5,1.0,13.35,7.5,0.0,0.0
2018,5,28,5,0,89.0,13.0,1.0,13.5,15.0,11.82,0.0
2018,5,28,5,15,202.0,24.0,1.05,14.0,42.5,20.07,2.59
2018,5,28,5,30,315.0,35.0,1.1,14.5,70.0,28.56,18.38
2018,5,28,5,45,405.5,42.5,1.1,14.95,111.0,33.52,23.71
2018,5,28,6,0,496.0,50.0,1.1,15.4,152.0,38.41,28.41
2018,5,28,6,15,556.5,56.5,1.0,16.0,200.0,76.16,41.43
2018,5,28,6,30,617.0,63.0,0.9,16.6,248.0,125.84,73.39
2018,5,28,6,45,659.5,67.0,0.85,17.15,298.0,177.18,113.89
2018,5,28,7,0,702.0,71.0,0.8,17.7,348.0,235.43,162.94
2018,5,28,7,15,732.0,74.0,0.8,18.45,398.0,290.77,210.61
2018,5,28,7,30,762.0,77.0,0.8,19.2,448.0,348.67,259.53
2018,5,28,7,45,785.0,79.5,0.75,20.0,497.0,405.45,305.95
2018,5,28,8,0,808.0,82.0,0.7,20.8,546.0,463.38,351.3
2018,5,28,8,15,825.0,84.5,0.75,21.4,592.5,518.88,393.97
2018,5,28,8,30,842.0,87.0,0.8,22.0,639.0,573.86,434.75
2018,5,28,8,45,855.5,88.5,0.85,22.6,681.5,625.29,471.64
2018,5,28,9,0,869.0,90.0,0.9,23.2,724.0,675.7,506.66
2018,5,28,9,15,877.0,93.5,0.95,23.7,762.0,722.86,538.11
2018,5,28,9,30,885.0,97.0,1.0,24.2,800.0,768.03,566.33
2018,5,28,9,45,889.5,100.5,1.05,24.75,832.0,808.2,590.76
2018,5,28,10,0,894.0,104.0,1.1,25.3,864.0,845.69,613.2
2018,5,28,10,15,900.0,105.0,1.2,25.7,890.5,879.18,633.92
2018,5,28,10,30,906.0,106.0,1.3,26.1,917.0,909.74,652.71
2018,5,28,10,45,910.5,106.5,1.35,26.5,937.0,935.38,667.63
2018,5,28,11,0,915.0,107.0,1.4,26.9,957.0,957.73,680.5
2018,5,28,11,15,917.5,107.5,1.5,27.15,969.5,974.81,691.25
2018,5,28,11,30,920.0,108.0,1.6,27.4,982.0,988.35,699.9
2018,5,28,11,45,921.5,107.5,1.7,27.6,987.5,996.38,705.35
2018,5,28,12,0,923.0,107.0,1.8,27.8,993.0,1000.77,708.65
2018,5,28,12,15,922.0,107.5,1.95,27.85,991.0,1000.09,709.92
2018,5,28,12,30,921.0,108.0,2.1,27.9,989.0,995.75,708.94
2018,5,28,12,45,919.0,108.0,2.2,27.95,979.5,986.35,704.23
2018,5,28,13,0,917.0,108.0,2.3,28.0,970.0,973.36,697.31
2018,5,28,13,15,913.0,107.5,2.4,27.95,953.0,954.51,686.92
2018,5,28,13,30,909.0,107.0,2.5,27.9,936.0,932.25,674.31
2018,5,28,13,45,903.5,106.5,2.6,27.85,912.5,905.4,658.61
2018,5,28,14,0,898.0,106.0,2.7,27.8,889.0,875.45,640.74
2018,5,28,14,15,890.5,105.0,2.75,27.65,859.0,840.46,619.22
2018,5,28,14,30,883.0,104.0,2.8,27.5,829.0,802.84,595.71
2018,5,28,14,45,873.5,102.5,2.8,27.35,793.5,760.81,568.62
2018,5,28,15,0,864.0,101.0,2.8,27.2,758.0,716.72,539.75
2018,5,28,15,15,852.0,99.0,2.8,27.2,717.0,668.67,505.47
2018,5,28,15,30,840.0,97.0,2.8,27.2,676.0,619.25,469.34
2018,5,28,15,45,824.5,94.5,2.8,26.75,631.5,566.27,430.39
2018,5,28,16,0,809.0,92.0,2.8,26.3,587.0,513.09,389.98
2018,5,28,16,15,789.5,88.5,2.8,25.85,539.0,456.0,345.28
2018,5,28,16,30,770.0,85.0,2.8,25.4,491.0,399.47,299.46
2018,5,28,16,45,744.5,81.5,2.75,25.0,441.5,341.67,251.23
2018,5,28,17,0,719.0,78.0,2.7,24.6,392.0,285.68,203.34
2018,5,28,17,15,683.0,74.0,2.65,23.9,342.0,226.43,153.11
2018,5,28,17,30,647.0,70.0,2.6,23.2,292.0,172.93,108.44
2018,5,28,17,45,597.5,64.5,2.5,22.55,243.5,120.47,68.48
2018,5,28,18,0,548.0,59.0,2.4,21.9,195.0,73.77,40.03
2018,5,28,18,15,473.5,52.0,2.3,21.1,150.5,40.22,29.17
2018,5,28,18,30,399.0,45.0,2.2,20.3,106.0,35.94,25.1
2018,5,28,18,45,280.5,33.5,2.15,19.55,69.0,27.28,16.64
2018,5,28,19,0,162.0,22.0,2.1,18.8,32.0,17.37,0.0
2018,5,28,19,15,81.0,11.0,2.1,18.35,16.0,10.01,0.0
2018,5,28,19,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,5,29,4,45,44.5,7.0,1.5,14.45,8.0,0.0,0.0
2018,5,29,5,0,89.0,14.0,1.6,14.6,16.0,12.73,0.0
2018,5,29,5,15,201.0,25.0,1.65,15.0,43.5,19.76,3.19
2018,5,29,5,30,313.0,36.0,1.7,15.4,71.0,29.43,19.07
2018,5,29,5,45,402.5,44.5,1.75,15.75,112.5,35.24,25.11
2018,5,29,6,0,492.0,53.0,1.8,16.1,154.0,40.9,30.5
2018,5,29,6,15,552.0,59.0,1.8,16.65,201.5,77.7,42.85
2018,5,29,6,30,612.0,65.0,1.8,17.2,249.0,126.57,74.19
2018,5,29,6,45,654.0,69.0,1.8,17.7,299.0,177.49,114.5
2018,5,29,7,0,696.0,73.0,1.8,18.2,349.0,235.32,163.6
2018,5,29,7,15,726.0,76.5,1.8,18.8,399.0,290.73,211.92
2018,5,29,7,30,756.0,80.0,1.8,19.4,449.0,348.72,261.72
2018,5,29,7,45,778.5,83.5,1.8,20.0,498.0,405.89,309.71
2018,5,29,8,0,801.0,87.0,1.8,20.6,547.0,464.2,356.94
2018,5,29,8,15,818.0,89.5,1.85,21.05,593.5,519.48,400.69
2018,5,29,8,30,835.0,92.0,1.9,21.5,640.0,573.83,442.31
2018,5,29,8,45,847.5,94.5,1.95,22.0,682.5,625.26,480.38
2018,5,29,9,0,860.0,97.0,2.0,22.5,725.0,675.59,516.52
2018,5,29,9,15,872.5,97.5,2.05,22.85,763.5,722.63,549.43
2018,5,29,9,30,885.0,98.0,2.1,23.2,802.0,768.04,579.05
2018,5,29,9,45,896.5,97.0,2.15,23.55,835.5,809.32,605.46
2018,5,29,10,0,908.0,96.0,2.2,23.9,869.0,848.38,630.12
2018,5,29,10,15,913.5,97.0,2.25,24.15,895.5,881.85,651.09
2018,5,29,10,30,919.0,98.0,2.3,24.4,922.0,912.34,670.01
2018,5,29,10,45,922.5,99.0,2.4,24.65,941.5,937.87,686.1
2018,5,29,11,0,926.0,100.0,2.5,24.9,961.0,960.04,700.03
2018,5,29,11,15,928.5,101.0,2.6,25.0,974.5,977.8,711.57
2018,5,29,11,30,931.0,102.0,2.7,25.1,988.0,991.98,720.9
2018,5,29,11,45,932.5,102.5,2.8,25.2,994.0,1001.1,727.07
2018,5,29,12,0,934.0,103.0,2.9,25.3,1000.0,1006.54,730.99
2018,5,29,12,15,932.0,104.0,3.0,25.2,997.5,1005.41,731.36
2018,5,29,12,30,930.0,105.0,3.1,25.1,995.0,1000.6,729.46
2018,5,29,12,45,925.5,107.0,3.25,25.05,985.5,990.74,724.6
2018,5,29,13,0,921.0,109.0,3.4,25.0,976.0,977.31,717.44
2018,5,29,13,15,918.5,109.0,3.55,24.75,960.5,960.31,708.45
2018,5,29,13,30,916.0,109.0,3.7,24.5,945.0,939.85,697.09
2018,5,29,13,45,911.0,108.5,3.85,24.3,922.0,913.32,681.41
2018,5,29,14,0,906.0,108.0,4.0,24.1,899.0,883.66,663.44
2018,5,29,14,15,900.0,107.0,4.1,23.8,870.0,849.71,642.31
2018,5,29,14,30,894.0,106.0,4.2,23.5,841.0,813.01,619.02
2018,5,29,14,45,885.0,104.5,4.3,23.2,805.5,771.0,591.65
2018,5,29,15,0,876.0,103.0,4.4,22.9,770.0,726.86,562.27
2018,5,29,15,15,864.0,101.0,4.4,22.9,729.0,678.34,526.39
2018,5,29,15,30,852.0,99.0,4.4,22.9,688.0,628.43,488.62
2018,5,29,15,45,838.0,97.0,4.45,22.15,644.0,576.23,449.61
2018,5,29,16,0,824.0,95.0,4.5,21.4,600.0,523.73,408.9
2018,5,29,16,15,804.5,92.0,4.5,20.9,552.0,466.36,362.49
2018,5,29,16,30,785.0,89.0,4.5,20.4,504.0,409.5,314.96
2018,5,29,16,45,758.0,86.0,4.5,19.95,454.0,350.8,264.63
2018,5,29,17,0,731.0,83.0,4.5,19.5,404.0,294.05,214.82
2018,5,29,17,15,693.5,79.0,4.5,18.9,353.0,233.61,162.22
2018,5,29,17,30,656.0,75.0,4.5,18.3,302.0,179.17,115.64
2018,5,29,17,45,601.0,69.5,4.55,17.75,251.5,125.5,73.96
2018,5,29,18,0,546.0,64.0,4.6,17.2,201.0,78.28,44.57
2018,5,29,18,15,469.0,56.5,4.55,16.6,155.5,44.03,33.09
2018,5,29,18,30,392.0,49.0,4.5,16.0,110.0,39.49,28.68
2018,5,29,18,45,281.0,38.5,4.45,15.45,74.5,30.09,19.4
2018,5,29,19,0,170.0,28.0,4.4,14.9,39.0,22.19,1.9
2018,5,29,19,15,92.0,16.0,4.35,14.6,21.5,14.55,0.0
2018,5,29,19,30,14.0,4.0,4.3,14.3,4.0,0.0,0.0
2018,5,29,19,45,7.0,2.0,4.3,14.0,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,4,45,10.0,6.0,4.95,11.9,6.0,0.0,0.0
2018,5,30,5,0,20.0,12.0,5.0,12.0,12.0,10.91,0.0
2018,5,30,5,15,58.5,26.0,5.05,12.15,31.5,21.46,4.76
2018,5,30,5,30,97.0,40.0,5.1,12.3,51.0,31.81,21.37
2018,5,30,5,45,133.0,56.5,5.15,12.45,79.5,44.24,33.36
2018,5,30,6,0,169.0,73.0,5.2,12.6,108.0,56.34,44.65
2018,5,30,6,15,203.0,90.5,5.25,12.75,144.0,83.46,59.57
2018,5,30,6,30,237.0,108.0,5.3,12.9,180.0,117.1,84.2
2018,5,30,6,45,211.5,130.5,5.3,13.1,203.5,148.4,111.78
2018,5,30,7,0,186.0,153.0,5.3,13.3,227.0,176.53,137.4
2018,5,30,7,15,275.5,164.5,5.35,13.45,290.5,227.45,178.49
2018,5,30,7,30,365.0,176.0,5.4,13.6,354.0,288.12,228.56
2018,5,30,7,45,391.5,189.5,5.4,13.8,399.0,337.34,270.36
2018,5,30,8,0,418.0,203.0,5.4,14.0,444.0,386.59,311.59
2018,5,30,8,15,429.5,218.0,5.4,14.15,483.5,431.47,348.67
2018,5,30,8,30,441.0,233.0,5.4,14.3,523.0,476.69,385.23
2018,5,30,8,45,493.5,232.0,5.4,14.45,576.5,532.93,430.24
2018,5,30,9,0,546.0,231.0,5.4,14.6,630.0,592.59,477.22
2018,5,30,9,15,563.0,225.5,5.4,14.9,656.0,628.67,504.83
2018,5,30,9,30,580.0,220.0,5.4,15.2,682.0,661.57,529.72
2018,5,30,9,45,446.5,294.5,5.4,15.55,659.0,647.43,514.73
2018,5,30,10,0,313.0,369.0,5.4,15.9,636.0,617.31,487.47
2018,5,30,10,15,341.0,376.5,5.4,16.2,675.5,660.05,519.3
2018,5,30,10,30,369.0,384.0,5.4,16.5,715.0,703.05,550.66
2018,5,30,10,45,347.0,400.0,5.4,16.85,716.5,709.0,553.09
2018,5,30,11,0,325.0,416.0,5.4,17.2,718.0,712.56,553.9
2018,5,30,11,15,350.0,416.0,5.45,17.35,745.5,742.5,576.06
2018,5,30,11,30,375.0,416.0,5.5,17.5,773.0,771.46,597.29
2018,5,30,11,45,408.0,412.5,5.55,17.65,803.0,811.99,626.86
2018,5,30,12,0,441.0,409.0,5.6,17.8,833.0,842.53,649.2
2018,5,30,12,15,455.5,402.5,5.65,17.75,839.5,850.33,655.46
2018,5,30,12,30,470.0,396.0,5.7,17.7,846.0,855.74,660.17
2018,5,30,12,45,610.0,309.0,5.75,17.7,887.0,900.88,697.56
2018,5,30,13,0,750.0,222.0,5.8,17.7,928.0,941.79,730.13
2018,5,30,13,15,813.0,180.5,5.8,17.6,934.0,940.52,729.74
2018,5,30,13,30,876.0,139.0,5.8,17.5,940.0,931.67,724.27
2018,5,30,13,45,872.5,137.0,5.85,17.4,917.5,906.07,707.15
2018,5,30,14,0,869.0,135.0,5.9,17.3,895.0,877.38,687.82
2018,5,30,14,15,862.0,133.5,5.9,17.15,865.5,843.32,664.36
2018,5,30,14,30,855.0,132.0,5.9,17.0,836.0,806.67,638.87
2018,5,30,14,45,845.5,130.5,5.9,16.85,801.0,770.54,613.58
2018,5,30,15,0,836.0,129.0,5.9,16.7,766.0,726.89,581.23
2018,5,30,15,15,822.5,126.0,5.9,16.7,724.5,677.38,543.02
2018,5,30,15,30,809.0,123.0,5.9,16.7,683.0,626.72,503.1
2018,5,30,15,45,789.5,121.5,5.95,16.2,638.0,573.2,460.96
2018,5,30,16,0,770.0,120.0,6.0,15.7,593.0,519.66,417.54
2018,5,30,16,15,743.5,118.5,6.0,15.4,545.0,461.9,369.14
2018,5,30,16,30,717.0,117.0,6.0,15.1,497.0,406.33,321.26
2018,5,30,16,45,679.5,114.0,6.0,14.8,445.5,347.16,269.59
2018,5,30,17,0,642.0,111.0,6.0,14.5,394.0,291.23,219.93
2018,5,30,17,15,594.5,106.5,5.9,14.15,343.0,235.22,170.62
2018,5,30,17,30,547.0,102.0,5.8,13.8,292.0,184.35,126.96
2018,5,30,17,45,452.0,95.5,5.75,13.45,235.5,129.27,84.97
2018,5,30,18,0,357.0,89.0,5.7,13.1,179.0,87.58,58.73
2018,5,30,18,15,248.5,72.0,5.55,12.8,128.0,55.91,44.2
2018,5,30,18,30,140.0,55.0,5.4,12.5,77.0,43.17,32.36
2018,5,30,18,45,94.0,40.0,5.3,12.25,52.5,31.78,21.21
2018,5,30,19,0,48.0,25.0,5.2,12.0,28.0,20.67,2.9
2018,5,30,19,15,24.5,14.0,5.15,11.95,15.5,12.73,0.0
2018,5,30,19,30,1.0,3.0,5.1,11.9,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,5.1,11.85,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,11.95,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.15,12.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.05,11.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.95,11.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,31,4,45,13.0,6.5,4.4,11.7,7.0,0.0,0.0
2018,5,31,5,0,26.0,13.0,4.4,11.7,14.0,11.82,0.0
2018,5,31,5,15,97.5,30.0,4.4,11.9,40.0,23.92,6.64
2018,5,31,5,30,169.0,47.0,4.4,12.1,66.0,37.0,25.85
2018,5,31,5,45,261.5,60.0,4.45,12.25,106.5,45.87,34.84
2018,5,31,6,0,354.0,73.0,4.5,12.4,147.0,54.96,43.48
2018,5,31,6,15,422.0,82.0,4.5,12.7,193.5,87.42,56.12
2018,5,31,6,30,490.0,91.0,4.5,13.0,240.0,132.07,85.66
2018,5,31,6,45,542.0,97.0,4.5,13.25,289.5,181.29,124.91
2018,5,31,7,0,594.0,103.0,4.5,13.5,339.0,234.37,170.35
2018,5,31,7,15,632.0,107.5,4.5,13.8,389.5,287.6,217.56
2018,5,31,7,30,670.0,112.0,4.5,14.1,440.0,344.49,267.7
2018,5,31,7,45,702.5,114.5,4.45,14.45,490.0,400.59,316.43
2018,5,31,8,0,735.0,117.0,4.4,14.8,540.0,459.02,365.83
2018,5,31,8,15,757.5,119.0,4.35,15.1,587.0,514.65,411.79
2018,5,31,8,30,780.0,121.0,4.3,15.4,634.0,569.63,455.91
2018,5,31,8,45,800.0,121.5,4.25,15.75,678.0,621.91,496.62
2018,5,31,9,0,820.0,122.0,4.2,16.1,722.0,673.89,535.95
2018,5,31,9,15,775.0,148.0,4.25,16.3,739.0,703.75,557.54
2018,5,31,9,30,730.0,174.0,4.3,16.5,756.0,729.61,575.58
2018,5,31,9,45,576.0,245.5,4.3,16.75,716.5,705.07,553.48
2018,5,31,10,0,422.0,317.0,4.3,17.0,677.0,665.35,519.95
2018,5,31,10,15,365.5,345.5,4.35,17.15,664.0,650.62,507.59
2018,5,31,10,30,309.0,374.0,4.4,17.3,651.0,640.05,497.84
2018,5,31,10,45,362.0,369.0,4.45,17.45,700.5,691.95,536.83
2018,5,31,11,0,415.0,364.0,4.5,17.6,750.0,754.14,582.3
2018,5,31,11,15,586.5,286.0,4.55,17.7,840.0,849.31,654.75
2018,5,31,11,30,758.0,208.0,4.6,17.8,930.0,937.6,718.81
2018,5,31,11,45,764.0,205.5,4.65,17.85,937.0,947.22,724.95
2018,5,31,12,0,770.0,203.0,4.7,17.9,944.0,953.73,729.56
2018,5,31,12,15,622.0,281.5,4.7,17.9,879.0,894.81,686.44
2018,5,31,12,30,474.0,360.0,4.7,17.9,814.0,824.95,632.95
2018,5,31,12,45,527.5,326.5,4.65,17.9,827.5,839.01,644.96
2018,5,31,13,0,581.0,293.0,4.6,17.9,841.0,850.04,654.29
2018,5,31,13,15,727.5,216.5,4.6,17.9,890.5,902.06,694.38
2018,5,31,13,30,874.0,140.0,4.6,17.9,940.0,930.2,714.34
2018,5,31,13,45,870.0,137.5,4.55,17.85,916.5,903.8,696.04
2018,5,31,14,0,866.0,135.0,4.5,17.8,893.0,874.35,675.94
2018,5,31,14,15,858.5,133.0,4.5,17.75,863.0,839.57,652.35
2018,5,31,14,30,851.0,131.0,4.5,17.7,833.0,802.25,626.8
2018,5,31,14,45,841.5,129.0,4.5,17.6,797.5,765.77,601.79
2018,5,31,15,0,832.0,127.0,4.5,17.5,762.0,721.88,569.94
2018,5,31,15,15,818.5,124.5,4.5,17.5,721.0,673.1,533.11
2018,5,31,15,30,805.0,122.0,4.5,17.5,680.0,623.18,494.57
2018,5,31,15,45,787.5,119.0,4.5,17.15,635.0,569.64,452.91
2018,5,31,16,0,770.0,116.0,4.5,16.8,590.0,515.91,409.87
2018,5,31,16,15,749.0,112.0,4.5,16.6,542.5,458.39,362.38
2018,5,31,16,30,728.0,108.0,4.5,16.4,495.0,402.6,314.89
2018,5,31,16,45,699.5,103.0,4.45,16.15,445.0,344.31,264.33
2018,5,31,17,0,671.0,98.0,4.4,15.9,395.0,288.24,214.71
2018,5,31,17,15,631.5,92.5,4.4,15.55,344.5,231.66,164.98
2018,5,31,17,30,592.0,87.0,4.4,15.2,294.0,179.18,119.82
2018,5,31,17,45,537.0,80.5,4.4,14.8,245.0,128.46,80.03
2018,5,31,18,0,482.0,74.0,4.4,14.4,196.0,84.31,51.82
2018,5,31,18,15,402.0,65.0,4.25,14.0,151.5,49.14,38.02
2018,5,31,18,30,322.0,56.0,4.1,13.6,107.0,42.98,32.09
2018,5,31,18,45,220.5,42.5,3.95,13.2,72.0,33.07,22.32
2018,5,31,19,0,119.0,29.0,3.8,12.8,37.0,23.19,5.25
2018,5,31,19,15,62.5,16.5,3.7,12.6,20.5,15.01,0.0
2018,5,31,19,30,6.0,4.0,3.6,12.4,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,3.5,12.2,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,1,4,45,30.5,7.0,2.0,11.0,8.0,0.0,0.0
2018,6,1,5,0,61.0,14.0,2.0,11.2,16.0,12.73,0.0
2018,6,1,5,15,158.5,28.0,2.0,11.6,43.5,22.08,6.26
2018,6,1,5,30,256.0,42.0,2.0,12.0,71.0,32.7,22.29
2018,6,1,5,45,349.0,51.5,1.95,12.45,112.0,39.54,29.3
2018,6,1,6,0,442.0,61.0,1.9,12.9,153.0,47.56,36.86
2018,6,1,6,15,505.5,68.0,1.8,13.35,200.5,81.78,48.67
2018,6,1,6,30,569.0,75.0,1.7,13.8,248.0,128.94,79.12
2018,6,1,6,45,614.5,80.0,1.6,14.25,298.0,178.68,118.53
2018,6,1,7,0,660.0,85.0,1.5,14.7,348.0,233.45,165.12
2018,6,1,7,15,693.0,89.0,1.4,15.3,398.5,288.37,212.95
2018,6,1,7,30,726.0,93.0,1.3,15.9,449.0,346.26,262.48
2018,6,1,7,45,752.0,96.0,1.25,16.5,498.5,404.68,311.24
2018,6,1,8,0,778.0,99.0,1.2,17.1,548.0,462.65,357.94
2018,6,1,8,15,797.5,101.0,1.15,17.8,594.5,517.51,400.43
2018,6,1,8,30,817.0,103.0,1.1,18.5,641.0,572.6,441.34
2018,6,1,8,45,832.5,104.5,1.1,19.15,684.0,624.65,478.92
2018,6,1,9,0,848.0,106.0,1.1,19.8,727.0,673.53,513.04
2018,6,1,9,15,861.5,106.5,1.1,20.25,766.0,720.73,545.28
2018,6,1,9,30,875.0,107.0,1.1,20.7,805.0,766.42,574.1
2018,6,1,9,45,888.5,106.0,1.1,21.15,839.5,808.89,600.08
2018,6,1,10,0,902.0,105.0,1.1,21.6,874.0,849.32,624.32
2018,6,1,10,15,908.0,105.5,1.2,21.95,900.5,882.54,645.26
2018,6,1,10,30,914.0,106.0,1.3,22.3,927.0,912.82,664.28
2018,6,1,10,45,918.0,107.0,1.35,22.6,947.0,938.7,679.84
2018,6,1,11,0,922.0,108.0,1.4,22.9,967.0,961.25,693.32
2018,6,1,11,15,925.0,108.0,1.5,23.15,979.5,978.47,704.34
2018,6,1,11,30,928.0,108.0,1.6,23.4,992.0,992.17,713.23
2018,6,1,11,45,929.0,108.0,1.75,23.65,997.5,1000.36,719.42
2018,6,1,12,0,930.0,108.0,1.9,23.9,1003.0,1004.9,723.36
2018,6,1,12,15,929.5,108.5,2.0,24.0,1001.5,1004.83,724.23
2018,6,1,12,30,929.0,109.0,2.1,24.1,1000.0,1001.11,722.88
2018,6,1,12,45,927.0,108.5,2.25,24.25,990.5,991.34,718.15
2018,6,1,13,0,925.0,108.0,2.4,24.4,981.0,977.98,711.09
2018,6,1,13,15,921.5,107.5,2.55,24.4,964.5,959.67,701.18
2018,6,1,13,30,918.0,107.0,2.7,24.4,948.0,937.93,688.93
2018,6,1,13,45,913.5,106.0,2.8,24.4,924.5,911.49,673.04
2018,6,1,14,0,909.0,105.0,2.9,24.4,901.0,881.89,654.92
2018,6,1,14,15,902.0,103.5,3.0,24.3,871.0,846.73,633.11
2018,6,1,14,30,895.0,102.0,3.1,24.2,841.0,808.89,609.18
2018,6,1,14,45,886.0,100.5,3.25,24.05,805.5,767.05,582.49
2018,6,1,15,0,877.0,99.0,3.4,23.9,770.0,723.08,553.81
2018,6,1,15,15,865.0,97.0,3.4,23.9,729.0,674.74,518.62
2018,6,1,15,30,853.0,95.0,3.4,23.9,688.0,625.0,481.5
2018,6,1,15,45,838.0,93.0,3.5,23.45,643.5,572.4,442.29
2018,6,1,16,0,823.0,91.0,3.6,23.0,599.0,519.42,401.38
2018,6,1,16,15,803.0,88.5,3.65,22.6,551.0,462.58,355.94
2018,6,1,16,30,783.0,86.0,3.7,22.2,503.0,406.29,309.4
2018,6,1,16,45,757.5,82.0,3.75,21.8,453.0,347.48,259.58
2018,6,1,17,0,732.0,78.0,3.8,21.4,403.0,290.45,210.06
2018,6,1,17,15,697.0,74.5,3.75,20.8,353.0,233.72,160.83
2018,6,1,17,30,662.0,71.0,3.7,20.2,303.0,177.66,113.21
