Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,15,30,755.0,136.0,3.3,25.6,669.0,606.65,463.34
2018,6,11,15,45,785.0,116.0,3.4,25.15,639.0,567.12,434.66
2018,6,11,16,0,815.0,96.0,3.5,24.7,609.0,522.62,400.82
2018,6,11,16,15,796.0,94.0,3.5,24.3,562.5,467.56,357.13
2018,6,11,16,30,777.0,92.0,3.5,23.9,516.0,412.91,312.37
2018,6,11,16,45,751.5,88.5,3.45,23.5,466.5,355.22,263.99
2018,6,11,17,0,726.0,85.0,3.4,23.1,417.0,299.27,215.92
2018,6,11,17,15,692.0,80.5,3.4,22.45,366.5,239.74,165.09
2018,6,11,17,30,658.0,76.0,3.4,21.8,316.0,185.83,119.47
2018,6,11,17,45,610.5,70.5,3.4,21.2,267.0,132.95,78.15
2018,6,11,18,0,563.0,65.0,3.4,20.6,218.0,85.51,47.41
2018,6,11,18,15,494.5,58.5,3.3,19.85,172.5,44.84,33.49
2018,6,11,18,30,426.0,52.0,3.2,19.1,127.0,41.19,30.04
2018,6,11,18,45,324.0,42.0,3.05,18.35,89.0,34.16,23.35
2018,6,11,19,0,222.0,32.0,2.9,17.6,51.0,25.17,12.79
2018,6,11,19,15,127.5,19.5,2.85,17.15,29.0,17.74,0.0
2018,6,11,19,30,33.0,7.0,2.8,16.7,7.0,6.37,0.0
2018,6,11,19,45,16.5,3.5,2.75,16.3,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,12,4,45,68.5,8.0,1.45,14.0,10.0,0.0,0.0
2018,6,12,5,0,137.0,16.0,1.4,14.3,20.0,14.55,0.0
2018,6,12,5,15,261.5,25.5,1.4,14.8,50.5,21.12,7.76
2018,6,12,5,30,386.0,35.0,1.4,15.3,81.0,28.27,18.42
2018,6,12,5,45,471.0,42.0,1.4,15.85,124.0,32.92,23.19
2018,6,12,6,0,556.0,49.0,1.4,16.4,167.0,37.5,27.52
2018,6,12,6,15,611.0,53.5,1.4,16.95,215.0,69.88,36.61
2018,6,12,6,30,666.0,58.0,1.4,17.5,263.0,122.27,68.71
2018,6,12,6,45,704.0,61.5,1.4,18.05,313.0,174.09,108.81
2018,6,12,7,0,742.0,65.0,1.4,18.6,363.0,229.95,156.02
2018,6,12,7,15,769.5,68.5,1.45,19.3,413.5,286.57,205.27
2018,6,12,7,30,797.0,72.0,1.5,20.0,464.0,345.44,255.83
2018,6,12,7,45,817.5,74.5,1.55,20.75,513.0,403.85,304.82
2018,6,12,8,0,838.0,77.0,1.6,21.5,562.0,461.28,351.43
2018,6,12,8,15,854.0,79.0,1.7,22.1,608.5,516.46,395.17
2018,6,12,8,30,870.0,81.0,1.8,22.7,655.0,571.41,437.25
2018,6,12,8,45,882.0,82.5,1.85,23.25,697.5,622.93,475.34
2018,6,12,9,0,894.0,84.0,1.9,23.8,740.0,673.28,511.38
2018,6,12,9,15,903.0,86.0,2.0,24.15,778.5,720.6,544.82
2018,6,12,9,30,912.0,88.0,2.1,24.5,817.0,765.98,574.61
2018,6,12,9,45,919.5,88.5,2.2,24.85,849.5,806.56,600.81
2018,6,12,10,0,927.0,89.0,2.3,25.2,882.0,844.65,625.13
2018,6,12,10,15,932.0,90.5,2.35,25.4,909.0,878.92,646.71
2018,6,12,10,30,937.0,92.0,2.4,25.6,936.0,910.16,666.2
2018,6,12,10,45,940.5,93.0,2.45,25.75,956.0,936.39,682.49
2018,6,12,11,0,944.0,94.0,2.5,25.9,976.0,959.25,696.62
2018,6,12,11,15,946.0,95.0,2.6,25.95,989.5,977.22,708.37
2018,6,12,11,30,948.0,96.0,2.7,26.0,1003.0,991.58,717.91
2018,6,12,11,45,948.5,96.5,2.8,26.05,1009.0,1000.38,723.97
2018,6,12,12,0,949.0,97.0,2.9,26.1,1015.0,1005.48,727.79
2018,6,12,12,15,948.5,97.5,3.0,26.05,1013.5,1005.93,729.01
2018,6,12,12,30,948.0,98.0,3.1,26.0,1012.0,1002.67,727.96
2018,6,12,12,45,945.5,98.5,3.2,25.9,1003.5,993.84,723.53
2018,6,12,13,0,943.0,99.0,3.3,25.8,995.0,981.36,716.79
2018,6,12,13,15,940.0,98.5,3.35,25.7,979.0,963.87,706.45
2018,6,12,13,30,937.0,98.0,3.4,25.6,963.0,942.86,693.83
2018,6,12,13,45,933.0,97.0,3.5,25.45,940.5,917.09,678.45
2018,6,12,14,0,929.0,96.0,3.6,25.3,918.0,888.06,660.79
2018,6,12,14,15,892.5,111.5,3.6,25.1,880.0,845.28,633.17
2018,6,12,14,30,856.0,127.0,3.6,24.9,842.0,801.3,604.49
2018,6,12,14,45,848.0,124.0,3.65,24.7,807.0,760.88,578.18
2018,6,12,15,0,840.0,121.0,3.7,24.5,772.0,718.32,549.26
2018,6,12,15,15,860.0,105.0,3.7,24.5,741.5,680.32,521.96
2018,6,12,15,30,880.0,89.0,3.7,24.5,711.0,637.9,490.6
2018,6,12,15,45,868.0,87.0,3.7,24.05,667.5,586.35,451.95
2018,6,12,16,0,856.0,85.0,3.7,23.6,624.0,533.83,411.33
2018,6,12,16,15,840.0,82.0,3.7,23.25,577.0,477.78,366.5
2018,6,12,16,30,824.0,79.0,3.7,22.9,530.0,420.56,319.28
2018,6,12,16,45,801.0,76.5,3.65,22.55,480.5,362.24,269.79
2018,6,12,17,0,778.0,74.0,3.6,22.2,431.0,305.27,220.25
2018,6,12,17,15,746.5,70.5,3.6,21.65,380.0,246.96,169.61
2018,6,12,17,30,715.0,67.0,3.6,21.1,329.0,191.59,122.17
2018,6,12,17,45,671.0,62.5,3.55,20.55,279.0,137.0,79.05
2018,6,12,18,0,627.0,58.0,3.5,20.0,229.0,84.11,44.1
2018,6,12,18,15,559.5,53.0,3.45,19.3,182.0,40.42,29.73
2018,6,12,18,30,492.0,48.0,3.4,18.6,135.0,37.77,27.17
2018,6,12,18,45,387.0,40.0,3.3,17.9,95.5,32.37,21.91
2018,6,12,19,0,282.0,32.0,3.2,17.2,56.0,26.92,14.35
2018,6,12,19,15,166.0,20.0,3.25,16.75,32.0,18.19,0.0
2018,6,12,19,30,50.0,8.0,3.3,16.3,8.0,7.28,0.0
2018,6,12,19,45,25.0,4.0,3.3,15.9,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,4,45,59.0,8.0,2.65,12.85,10.0,0.0,0.0
2018,6,13,5,0,118.0,16.0,2.7,13.1,20.0,14.55,0.0
2018,6,13,5,15,241.0,27.5,2.7,13.55,51.0,23.04,9.02
2018,6,13,5,30,364.0,39.0,2.7,14.0,82.0,31.95,21.64
2018,6,13,5,45,454.5,45.5,2.7,14.5,125.0,35.94,25.95
2018,6,13,6,0,545.0,52.0,2.7,15.0,168.0,39.96,29.85
2018,6,13,6,15,603.5,57.0,2.65,15.5,217.0,71.87,38.95
2018,6,13,6,30,662.0,62.0,2.6,16.0,266.0,121.78,69.03
2018,6,13,6,45,703.5,65.5,2.55,16.55,317.0,176.98,112.11
2018,6,13,7,0,745.0,69.0,2.5,17.1,368.0,233.61,160.3
2018,6,13,7,15,773.5,72.0,2.5,17.75,419.0,290.24,210.2
2018,6,13,7,30,802.0,75.0,2.5,18.4,470.0,349.23,261.62
2018,6,13,7,45,823.0,77.5,2.55,19.1,519.0,406.79,310.88
2018,6,13,8,0,844.0,80.0,2.6,19.8,568.0,466.07,359.87
2018,6,13,8,15,860.0,82.0,2.6,20.45,615.0,521.59,404.33
2018,6,13,8,30,876.0,84.0,2.6,21.1,662.0,576.87,446.98
2018,6,13,8,45,888.5,85.5,2.65,21.8,705.0,629.0,485.94
2018,6,13,9,0,901.0,87.0,2.7,22.5,748.0,680.0,522.81
2018,6,13,9,15,908.5,89.5,2.75,23.0,786.0,727.08,556.13
2018,6,13,9,30,916.0,92.0,2.8,23.5,824.0,772.09,585.44
2018,6,13,9,45,918.5,96.5,2.85,24.0,856.0,812.87,611.44
2018,6,13,10,0,921.0,101.0,2.9,24.5,888.0,850.79,635.2
2018,6,13,10,15,925.5,102.0,2.95,24.85,914.0,884.0,655.93
2018,6,13,10,30,930.0,103.0,3.0,25.2,940.0,914.16,674.53
2018,6,13,10,45,934.0,103.0,3.05,25.5,960.0,939.73,690.15
2018,6,13,11,0,938.0,103.0,3.1,25.8,980.0,961.96,703.58
2018,6,13,11,15,940.0,103.5,3.2,26.0,993.0,979.37,714.55
2018,6,13,11,30,942.0,104.0,3.3,26.2,1006.0,993.2,723.27
2018,6,13,11,45,942.5,104.0,3.35,26.35,1011.0,1001.5,728.28
2018,6,13,12,0,943.0,104.0,3.4,26.5,1016.0,1006.14,731.03
2018,6,13,12,15,940.0,106.0,3.55,26.5,1014.0,1005.68,731.77
2018,6,13,12,30,937.0,108.0,3.7,26.5,1012.0,1001.57,730.21
2018,6,13,12,45,931.0,110.5,3.8,26.5,1002.0,991.49,724.49
2018,6,13,13,0,925.0,113.0,3.9,26.5,992.0,977.89,716.54
2018,6,13,13,15,921.0,112.5,4.0,26.35,975.5,959.84,706.09
2018,6,13,13,30,917.0,112.0,4.1,26.2,959.0,938.38,693.37
2018,6,13,13,45,911.0,111.5,4.25,26.0,935.5,911.86,677.58
2018,6,13,14,0,905.0,111.0,4.4,25.8,912.0,882.27,659.55
2018,6,13,14,15,899.5,109.5,4.45,25.5,883.5,849.21,638.78
2018,6,13,14,30,894.0,108.0,4.5,25.2,855.0,813.36,615.9
2018,6,13,14,45,885.0,106.5,4.6,24.9,820.0,772.28,589.46
2018,6,13,15,0,876.0,105.0,4.7,24.6,785.0,729.04,560.98
2018,6,13,15,15,864.5,103.0,4.7,24.6,745.0,681.74,526.11
2018,6,13,15,30,853.0,101.0,4.7,24.6,705.0,632.97,489.36
2018,6,13,15,45,840.5,98.0,4.8,23.75,661.5,581.47,451.45
2018,6,13,16,0,828.0,95.0,4.9,22.9,618.0,529.31,411.55
2018,6,13,16,15,810.0,92.0,4.9,22.45,570.5,473.16,366.29
2018,6,13,16,30,792.0,89.0,4.9,22.0,523.0,417.3,319.8
2018,6,13,16,45,769.0,85.5,4.9,21.5,474.0,359.75,270.74
2018,6,13,17,0,746.0,82.0,4.9,21.0,425.0,303.61,221.69
2018,6,13,17,15,713.5,78.0,4.85,20.4,374.5,246.4,171.69
2018,6,13,17,30,681.0,74.0,4.8,19.8,324.0,189.41,122.72
2018,6,13,17,45,635.0,68.5,4.75,19.2,274.0,135.33,79.73
2018,6,13,18,0,589.0,63.0,4.7,18.6,224.0,86.49,47.45
2018,6,13,18,15,521.5,57.0,4.55,18.0,178.0,43.57,32.66
2018,6,13,18,30,454.0,51.0,4.4,17.4,132.0,40.25,29.48
2018,6,13,18,45,353.5,41.5,4.3,16.8,93.0,33.63,23.11
2018,6,13,19,0,253.0,32.0,4.2,16.2,54.0,25.18,13.33
2018,6,13,19,15,148.0,19.5,4.2,15.8,30.5,17.74,0.0
2018,6,13,19,30,43.0,7.0,4.2,15.4,7.0,6.37,0.0
2018,6,13,19,45,21.5,3.5,4.15,15.0,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,4,45,41.5,8.0,3.65,12.3,9.5,0.0,0.0
2018,6,14,5,0,83.0,16.0,3.7,12.4,19.0,14.55,0.0
2018,6,14,5,15,190.5,29.0,3.65,12.7,48.5,22.85,8.91
2018,6,14,5,30,298.0,42.0,3.6,13.0,78.0,32.71,22.37
2018,6,14,5,45,304.0,51.0,3.5,13.3,102.0,38.94,28.71
2018,6,14,6,0,310.0,60.0,3.4,13.6,126.0,44.9,34.41
2018,6,14,6,15,174.0,82.0,3.25,13.95,121.0,72.93,52.01
2018,6,14,6,30,38.0,104.0,3.1,14.3,116.0,91.77,71.09
2018,6,14,6,45,32.0,122.5,3.0,14.65,133.5,109.77,86.28
2018,6,14,7,0,26.0,141.0,2.9,15.0,151.0,127.24,100.96
2018,6,14,7,15,52.0,169.5,2.75,15.4,193.5,161.56,128.3
2018,6,14,7,30,78.0,198.0,2.6,15.8,236.0,199.34,158.39
2018,6,14,7,45,158.0,220.5,2.45,16.2,308.5,258.9,205.15
2018,6,14,8,0,238.0,243.0,2.3,16.6,381.0,328.67,259.78
2018,6,14,8,15,401.0,219.0,2.25,17.0,474.0,409.73,322.98
2018,6,14,8,30,564.0,195.0,2.2,17.4,567.0,502.67,394.66
2018,6,14,8,45,714.5,149.5,2.15,17.8,652.5,584.93,457.33
2018,6,14,9,0,865.0,104.0,2.1,18.2,738.0,672.0,522.31
2018,6,14,9,15,878.5,104.0,2.1,18.5,777.5,719.38,556.01
2018,6,14,9,30,892.0,104.0,2.1,18.8,817.0,765.24,586.83
2018,6,14,9,45,906.5,101.5,2.15,19.15,851.5,807.7,614.55
2018,6,14,10,0,921.0,99.0,2.2,19.5,886.0,848.17,640.61
2018,6,14,10,15,927.0,100.0,2.25,19.75,913.5,882.66,662.62
2018,6,14,10,30,933.0,101.0,2.3,20.0,941.0,914.2,682.57
2018,6,14,10,45,937.5,101.5,2.4,20.25,961.5,940.81,699.64
2018,6,14,11,0,942.0,102.0,2.5,20.5,982.0,964.09,714.53
2018,6,14,11,15,944.5,102.5,2.6,20.6,995.5,982.08,726.4
2018,6,14,11,30,947.0,103.0,2.7,20.7,1009.0,996.49,736.03
2018,6,14,11,45,948.5,102.5,2.8,20.8,1015.0,1005.35,742.12
2018,6,14,12,0,950.0,102.0,2.9,20.9,1021.0,1010.53,745.93
2018,6,14,12,15,948.0,103.5,3.0,20.9,1019.5,1010.61,746.79
2018,6,14,12,30,946.0,105.0,3.1,20.9,1018.0,1007.0,745.35
2018,6,14,12,45,942.0,106.0,3.2,20.9,1008.5,997.36,740.02
2018,6,14,13,0,938.0,107.0,3.3,20.9,999.0,984.13,732.37
2018,6,14,13,15,935.0,106.5,3.35,20.85,983.0,966.84,721.84
2018,6,14,13,30,932.0,106.0,3.4,20.8,967.0,946.06,708.99
2018,6,14,13,45,928.0,105.0,3.45,20.75,944.5,920.53,692.91
2018,6,14,14,0,924.0,104.0,3.5,20.7,922.0,891.76,674.58
2018,6,14,14,15,916.5,102.5,3.5,20.6,891.5,856.55,651.53
2018,6,14,14,30,909.0,101.0,3.5,20.5,861.0,818.62,626.44
2018,6,14,14,45,900.5,99.5,3.55,20.4,826.0,777.42,599.06
2018,6,14,15,0,892.0,98.0,3.6,20.3,791.0,734.0,569.74
2018,6,14,15,15,881.0,96.0,3.6,20.3,750.5,686.42,534.81
2018,6,14,15,30,870.0,94.0,3.6,20.3,710.0,637.28,497.67
2018,6,14,15,45,855.5,92.5,3.6,19.95,666.0,585.32,458.01
2018,6,14,16,0,841.0,91.0,3.6,19.6,622.0,532.63,416.54
2018,6,14,16,15,822.5,88.0,3.6,19.3,574.0,475.73,370.45
2018,6,14,16,30,804.0,85.0,3.6,19.0,526.0,419.05,323.06
2018,6,14,16,45,779.0,82.5,3.6,18.75,476.5,361.1,273.31
2018,6,14,17,0,754.0,80.0,3.6,18.5,427.0,304.76,223.75
2018,6,14,17,15,720.0,76.0,3.6,18.1,376.0,246.73,172.83
2018,6,14,17,30,686.0,72.0,3.6,17.7,325.0,189.17,123.11
2018,6,14,17,45,638.5,67.5,3.55,17.35,275.0,135.48,80.15
2018,6,14,18,0,591.0,63.0,3.5,17.0,225.0,87.16,48.07
2018,6,14,18,15,521.0,57.5,3.45,16.55,179.0,43.94,33.2
2018,6,14,18,30,451.0,52.0,3.4,16.1,133.0,41.08,30.39
2018,6,14,18,45,345.0,43.0,3.3,15.65,94.0,34.95,24.4
2018,6,14,19,0,239.0,34.0,3.2,15.2,55.0,26.74,14.77
2018,6,14,19,15,139.0,21.0,3.2,14.9,31.5,19.1,0.0
2018,6,14,19,30,39.0,8.0,3.2,14.6,8.0,7.28,0.0
2018,6,14,19,45,19.5,4.0,3.2,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,15,4,45,36.0,8.5,3.25,12.7,9.5,0.0,0.0
2018,6,15,5,0,72.0,17.0,3.3,12.8,19.0,15.46,0.0
2018,6,15,5,15,173.5,30.0,3.35,13.05,47.5,23.64,9.33
2018,6,15,5,30,275.0,43.0,3.4,13.3,76.0,33.45,22.97
2018,6,15,5,45,366.0,52.0,3.45,13.55,117.0,41.58,30.99
2018,6,15,6,0,457.0,61.0,3.5,13.8,158.0,47.4,36.59
2018,6,15,6,15,516.5,67.5,3.5,14.1,204.5,75.68,45.19
2018,6,15,6,30,576.0,74.0,3.5,14.4,251.0,121.68,73.23
2018,6,15,6,45,616.0,79.5,3.5,14.7,299.5,170.56,111.47
2018,6,15,7,0,656.0,85.0,3.5,15.0,348.0,223.82,157.09
2018,6,15,7,15,687.5,89.5,3.55,15.3,397.5,277.89,205.1
2018,6,15,7,30,719.0,94.0,3.6,15.6,447.0,334.79,255.39
2018,6,15,7,45,743.0,97.0,3.6,15.85,495.5,391.7,305.01
2018,6,15,8,0,767.0,100.0,3.6,16.1,544.0,447.8,352.78
2018,6,15,8,15,786.0,102.5,3.6,16.35,590.0,501.97,397.74
2018,6,15,8,30,805.0,105.0,3.6,16.6,636.0,556.39,441.55
2018,6,15,8,45,697.5,156.0,3.6,16.85,638.0,580.08,459.46
2018,6,15,9,0,590.0,207.0,3.6,17.1,640.0,591.67,467.04
2018,6,15,9,15,511.0,252.5,3.6,17.35,641.5,603.99,474.67
2018,6,15,9,30,432.0,298.0,3.6,17.6,643.0,611.04,477.69
2018,6,15,9,45,343.0,342.0,3.6,17.8,623.0,594.7,463.1
2018,6,15,10,0,254.0,386.0,3.6,18.0,603.0,578.08,447.92
2018,6,15,10,15,207.5,413.0,3.6,18.15,594.0,566.59,437.68
2018,6,15,10,30,161.0,440.0,3.6,18.3,585.0,559.3,430.29
2018,6,15,10,45,146.0,449.0,3.6,18.45,582.5,560.02,429.83
2018,6,15,11,0,131.0,458.0,3.6,18.6,580.0,559.4,428.34
2018,6,15,11,15,117.0,455.5,3.65,18.6,566.0,547.44,419.11
2018,6,15,11,30,103.0,453.0,3.7,18.6,552.0,523.75,401.4
2018,6,15,11,45,120.0,453.5,3.75,18.65,569.5,552.56,423.03
2018,6,15,12,0,137.0,454.0,3.8,18.7,587.0,570.2,436.3
2018,6,15,12,15,167.5,457.0,3.9,18.65,619.0,602.33,460.83
2018,6,15,12,30,198.0,460.0,4.0,18.6,651.0,633.35,484.4
2018,6,15,12,45,272.0,431.5,4.05,18.55,691.5,683.37,522.96
2018,6,15,13,0,346.0,403.0,4.1,18.5,732.0,720.78,552.22
2018,6,15,13,15,397.0,369.0,4.15,18.4,740.5,737.33,566.02
2018,6,15,13,30,448.0,335.0,4.2,18.3,749.0,742.06,571.61
2018,6,15,13,45,567.0,274.0,4.3,18.2,785.0,777.84,601.42
2018,6,15,14,0,686.0,213.0,4.4,18.1,821.0,805.25,625.0
2018,6,15,14,15,783.5,161.0,4.4,17.95,833.5,809.86,629.93
2018,6,15,14,30,881.0,109.0,4.4,17.8,846.0,804.55,627.35
2018,6,15,14,45,875.0,106.0,4.45,17.65,812.5,764.86,600.25
2018,6,15,15,0,869.0,103.0,4.5,17.5,779.0,722.82,571.28
2018,6,15,15,15,858.0,101.0,4.5,17.5,739.5,676.25,536.03
2018,6,15,15,30,847.0,99.0,4.5,17.5,700.0,628.18,498.83
2018,6,15,15,45,833.5,96.0,4.5,17.1,656.0,576.48,458.63
2018,6,15,16,0,820.0,93.0,4.5,16.7,612.0,524.17,416.72
2018,6,15,16,15,801.5,91.0,4.45,16.45,565.5,469.25,371.09
2018,6,15,16,30,783.0,89.0,4.4,16.2,519.0,414.65,324.39
2018,6,15,16,45,758.0,86.0,4.4,15.95,470.0,357.38,274.48
2018,6,15,17,0,733.0,83.0,4.4,15.7,421.0,301.75,224.88
2018,6,15,17,15,696.0,80.0,4.35,15.4,370.5,242.51,172.38
2018,6,15,17,30,659.0,77.0,4.3,15.1,320.0,189.12,125.64
2018,6,15,17,45,606.0,73.0,4.25,14.75,270.5,136.71,83.47
2018,6,15,18,0,553.0,69.0,4.2,14.4,221.0,90.36,52.44
2018,6,15,18,15,479.0,63.0,4.1,14.1,175.5,48.56,37.65
2018,6,15,18,30,405.0,57.0,4.0,13.8,130.0,45.41,34.51
2018,6,15,18,45,297.5,46.5,3.9,13.45,91.5,35.99,25.56
2018,6,15,19,0,190.0,36.0,3.8,13.1,53.0,28.24,16.26
2018,6,15,19,15,108.0,21.5,3.75,12.95,30.0,17.08,0.0
2018,6,15,19,30,26.0,7.0,3.7,12.8,7.0,6.37,0.0
2018,6,15,19,45,13.0,3.5,3.65,12.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,16,4,45,29.5,8.0,1.4,13.05,9.0,0.0,0.0
2018,6,16,5,0,59.0,16.0,1.4,13.1,18.0,14.55,0.0
2018,6,16,5,15,153.5,31.0,1.4,13.35,46.5,24.42,9.74
2018,6,16,5,30,248.0,46.0,1.4,13.6,75.0,35.76,24.93
2018,6,16,5,45,287.0,57.0,1.45,13.8,106.0,43.51,32.68
2018,6,16,6,0,326.0,68.0,1.5,14.0,137.0,50.97,39.75
2018,6,16,6,15,352.5,83.5,1.5,14.3,176.0,79.43,52.84
2018,6,16,6,30,379.0,99.0,1.5,14.6,215.0,119.6,79.74
2018,6,16,6,45,434.0,106.5,1.55,14.9,262.5,161.19,111.17
2018,6,16,7,0,489.0,114.0,1.6,15.2,310.0,208.97,150.3
2018,6,16,7,15,497.0,130.5,1.55,15.6,352.5,257.12,192.2
2018,6,16,7,30,505.0,147.0,1.5,16.0,395.0,305.85,233.98
2018,6,16,7,45,633.5,127.0,1.5,16.35,471.0,373.07,287.89
2018,6,16,8,0,762.0,107.0,1.5,16.7,547.0,451.39,350.09
2018,6,16,8,15,781.0,110.0,1.55,17.1,593.5,505.84,393.64
2018,6,16,8,30,800.0,113.0,1.6,17.5,640.0,560.54,436.14
2018,6,16,8,45,816.0,114.5,1.6,17.9,683.0,611.96,474.65
2018,6,16,9,0,832.0,116.0,1.6,18.3,726.0,662.75,511.49
2018,6,16,9,15,846.0,116.5,1.7,18.7,765.0,707.15,543.62
2018,6,16,9,30,860.0,117.0,1.8,19.1,804.0,752.64,575.16
2018,6,16,9,45,873.5,115.5,1.9,19.5,838.0,794.21,602.5
2018,6,16,10,0,887.0,114.0,2.0,19.9,872.0,833.83,628.26
2018,6,16,10,15,893.5,115.0,2.1,20.15,899.0,867.76,650.35
2018,6,16,10,30,900.0,116.0,2.2,20.4,926.0,898.88,670.49
2018,6,16,10,45,904.5,116.5,2.3,20.65,946.5,924.77,687.12
2018,6,16,11,0,909.0,117.0,2.4,20.9,967.0,947.46,701.65
2018,6,16,11,15,912.0,117.5,2.5,21.05,980.5,965.44,713.4
2018,6,16,11,30,915.0,118.0,2.6,21.2,994.0,979.98,722.99
2018,6,16,11,45,916.0,118.5,2.75,21.35,1000.0,989.13,729.59
2018,6,16,12,0,917.0,119.0,2.9,21.5,1006.0,994.72,733.96
2018,6,16,12,15,862.0,148.5,3.05,21.45,981.5,970.2,719.04
2018,6,16,12,30,807.0,178.0,3.2,21.4,957.0,954.53,710.17
2018,6,16,12,45,654.5,250.0,3.35,21.35,878.5,880.88,661.18
2018,6,16,13,0,502.0,322.0,3.5,21.3,800.0,798.2,601.71
2018,6,16,13,15,407.0,342.5,3.6,21.15,726.0,721.66,547.36
2018,6,16,13,30,312.0,363.0,3.7,21.0,652.0,637.3,486.28
2018,6,16,13,45,332.0,333.0,3.85,20.85,633.5,617.43,474.27
2018,6,16,14,0,352.0,303.0,4.0,20.7,615.0,604.62,466.68
2018,6,16,14,15,618.0,209.5,4.05,20.45,735.5,724.3,560.56
2018,6,16,14,30,884.0,116.0,4.1,20.2,856.0,813.84,627.39
2018,6,16,14,45,875.5,114.5,4.2,19.95,822.0,773.63,600.04
2018,6,16,15,0,867.0,113.0,4.3,19.7,788.0,731.25,571.26
2018,6,16,15,15,855.0,111.5,4.3,19.7,748.0,684.58,536.38
2018,6,16,15,30,843.0,110.0,4.3,19.7,708.0,638.31,501.01
2018,6,16,15,45,734.0,126.0,4.4,19.1,623.0,549.33,433.47
2018,6,16,16,0,625.0,142.0,4.5,18.5,538.0,467.85,370.13
2018,6,16,16,15,586.5,138.5,4.6,18.1,487.5,411.41,324.79
2018,6,16,16,30,548.0,135.0,4.7,17.7,437.0,357.83,280.55
2018,6,16,16,45,616.5,116.5,4.75,17.35,426.0,332.68,256.29
2018,6,16,17,0,685.0,98.0,4.8,17.0,415.0,299.01,223.18
2018,6,16,17,15,671.5,90.5,4.8,16.55,371.0,246.41,175.91
2018,6,16,17,30,658.0,83.0,4.8,16.1,327.0,194.77,130.02
2018,6,16,17,45,606.0,78.5,4.85,15.7,277.0,142.01,87.63
2018,6,16,18,0,554.0,74.0,4.9,15.3,227.0,95.25,56.22
2018,6,16,18,15,479.0,66.5,4.8,14.85,180.0,52.08,40.65
2018,6,16,18,30,404.0,59.0,4.7,14.4,133.0,47.19,35.99
2018,6,16,18,45,295.0,48.5,4.6,14.0,94.0,37.53,26.84
2018,6,16,19,0,186.0,38.0,4.5,13.6,55.0,29.82,17.6
2018,6,16,19,15,105.0,23.0,4.45,13.4,31.5,18.29,0.0
2018,6,16,19,30,24.0,8.0,4.4,13.2,8.0,7.28,0.0
2018,6,16,19,45,12.0,4.0,4.35,13.0,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,17,4,45,20.5,8.0,2.15,13.6,8.5,0.0,0.0
2018,6,17,5,0,41.0,16.0,2.1,13.7,17.0,14.55,0.0
2018,6,17,5,15,87.5,30.0,2.15,13.85,38.5,24.0,9.31
2018,6,17,5,30,134.0,44.0,2.2,14.0,60.0,34.86,24.09
2018,6,17,5,45,176.5,59.0,2.2,14.15,90.0,46.2,34.96
2018,6,17,6,0,219.0,74.0,2.2,14.3,120.0,57.25,45.22
2018,6,17,6,15,311.0,86.5,2.2,14.5,171.0,79.55,54.12
2018,6,17,6,30,403.0,99.0,2.2,14.7,222.0,121.71,80.56
2018,6,17,6,45,430.0,110.0,2.2,14.85,263.0,162.95,112.96
2018,6,17,7,0,457.0,121.0,2.2,15.0,304.0,207.17,150.38
2018,6,17,7,15,290.5,154.0,2.2,15.2,276.0,217.04,166.51
2018,6,17,7,30,124.0,187.0,2.2,15.4,248.0,206.78,163.46
2018,6,17,7,45,86.0,208.0,2.15,15.6,252.5,217.07,172.6
2018,6,17,8,0,48.0,229.0,2.1,15.8,257.0,224.49,178.55
2018,6,17,8,15,42.5,236.5,2.05,16.1,262.5,232.43,184.38
2018,6,17,8,30,37.0,244.0,2.0,16.4,268.0,239.57,189.43
2018,6,17,8,45,29.5,250.0,1.95,16.75,270.0,243.43,191.72
2018,6,17,9,0,22.0,256.0,1.9,17.1,272.0,242.39,190.1
2018,6,17,9,15,51.0,303.0,1.85,17.45,343.0,311.59,243.62
2018,6,17,9,30,80.0,350.0,1.8,17.8,414.0,379.63,294.74
2018,6,17,9,45,133.5,378.5,1.75,18.2,490.5,459.18,353.78
2018,6,17,10,0,187.0,407.0,1.7,18.6,567.0,535.6,408.94
2018,6,17,10,15,268.0,393.5,1.65,18.95,630.5,606.54,459.96
2018,6,17,10,30,349.0,380.0,1.6,19.3,694.0,673.31,506.98
2018,6,17,10,45,541.5,293.5,1.55,19.65,793.5,781.68,584.53
2018,6,17,11,0,734.0,207.0,1.5,20.0,893.0,888.34,656.78
2018,6,17,11,15,807.5,169.5,1.5,20.3,934.0,927.28,679.82
2018,6,17,11,30,881.0,132.0,1.5,20.6,975.0,960.85,699.93
2018,6,17,11,45,884.0,131.0,1.5,20.9,981.5,970.23,704.5
2018,6,17,12,0,887.0,130.0,1.5,21.2,988.0,976.23,707.28
2018,6,17,12,15,888.0,129.0,1.5,21.4,987.5,976.9,707.07
2018,6,17,12,30,889.0,128.0,1.5,21.6,987.0,974.14,704.85
2018,6,17,12,45,890.0,126.0,1.55,21.8,979.5,966.98,700.68
2018,6,17,13,0,891.0,124.0,1.6,22.0,972.0,956.34,694.4
2018,6,17,13,15,888.0,123.0,1.65,22.1,956.5,939.49,684.45
2018,6,17,13,30,885.0,122.0,1.7,22.2,941.0,919.31,672.42
2018,6,17,13,45,881.0,120.5,1.75,22.25,919.0,894.56,657.5
2018,6,17,14,0,877.0,119.0,1.8,22.3,897.0,866.73,640.49
2018,6,17,14,15,870.0,117.5,1.9,22.25,868.0,833.48,620.46
2018,6,17,14,30,863.0,116.0,2.0,22.2,839.0,797.64,598.37
2018,6,17,14,45,853.5,114.5,2.05,22.2,804.5,757.49,572.47
2018,6,17,15,0,844.0,113.0,2.1,22.2,770.0,715.31,544.44
2018,6,17,15,15,832.5,111.0,2.1,22.2,731.0,669.52,511.65
2018,6,17,15,30,821.0,109.0,2.1,22.2,692.0,624.12,478.28
2018,6,17,15,45,805.5,106.5,2.2,21.85,648.5,572.33,440.41
2018,6,17,16,0,790.0,104.0,2.3,21.5,605.0,520.06,400.79
2018,6,17,16,15,769.5,101.0,2.4,21.2,558.0,464.75,357.35
2018,6,17,16,30,749.0,98.0,2.5,20.9,511.0,410.05,312.84
2018,6,17,16,45,722.5,95.0,2.6,20.6,462.5,354.06,265.99
2018,6,17,17,0,696.0,92.0,2.7,20.3,414.0,297.52,217.57
2018,6,17,17,15,660.5,87.5,2.75,19.8,364.5,241.6,169.47
2018,6,17,17,30,625.0,83.0,2.8,19.3,315.0,189.16,124.82
2018,6,17,17,45,576.0,77.5,2.85,18.8,266.5,137.88,84.25
2018,6,17,18,0,527.0,72.0,2.9,18.3,218.0,92.24,53.74
2018,6,17,18,15,460.0,64.0,2.85,17.7,173.0,50.23,38.56
2018,6,17,18,30,393.0,56.0,2.8,17.1,128.0,44.34,33.13
2018,6,17,18,45,299.5,45.0,2.8,16.55,90.5,34.79,24.24
2018,6,17,19,0,206.0,34.0,2.8,16.0,53.0,26.64,15.08
2018,6,17,19,15,119.5,21.0,2.7,15.65,30.5,16.66,0.0
2018,6,17,19,30,33.0,8.0,2.6,15.3,8.0,7.28,0.0
2018,6,17,19,45,16.5,4.0,2.5,15.0,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,13.0,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.3,4.0,3.64,0.0
2018,6,18,5,15,0.0,10.5,1.75,13.65,10.5,9.22,0.05
2018,6,18,5,30,0.0,17.0,1.8,14.0,17.0,14.95,7.12
2018,6,18,5,45,0.0,26.5,1.85,14.4,26.5,23.33,14.9
2018,6,18,6,0,0.0,36.0,1.9,14.8,36.0,31.73,22.59
2018,6,18,6,15,0.0,49.5,1.9,15.15,49.5,43.69,31.72
2018,6,18,6,30,0.0,63.0,1.9,15.5,63.0,55.63,41.88
2018,6,18,6,45,0.0,79.0,1.85,15.85,79.0,69.46,53.46
2018,6,18,7,0,0.0,95.0,1.8,16.2,95.0,83.42,64.95
2018,6,18,7,15,1.5,120.0,1.75,16.6,120.5,105.59,83.0
2018,6,18,7,30,3.0,145.0,1.7,17.0,146.0,128.14,101.08
2018,6,18,7,45,19.0,179.5,1.65,17.4,190.0,165.01,130.3
2018,6,18,8,0,35.0,214.0,1.6,17.8,234.0,205.51,162.03
2018,6,18,8,15,98.0,249.5,1.6,18.2,312.5,271.8,213.7
2018,6,18,8,30,161.0,285.0,1.6,18.6,391.0,348.89,272.78
2018,6,18,8,45,307.5,268.0,1.65,19.05,487.0,436.68,340.04
2018,6,18,9,0,454.0,251.0,1.7,19.5,583.0,539.1,416.73
2018,6,18,9,15,653.0,182.0,1.7,19.9,688.0,638.68,490.75
2018,6,18,9,30,852.0,113.0,1.7,20.3,793.0,741.77,564.87
2018,6,18,9,45,852.0,118.5,1.7,20.7,822.5,779.26,587.87
2018,6,18,10,0,852.0,124.0,1.7,21.1,852.0,813.91,609.27
2018,6,18,10,15,859.0,125.0,1.75,21.4,878.5,847.26,630.33
2018,6,18,10,30,866.0,126.0,1.8,21.7,905.0,877.94,649.49
2018,6,18,10,45,871.0,126.5,1.85,21.95,925.5,903.54,665.35
2018,6,18,11,0,876.0,127.0,1.9,22.2,946.0,926.08,679.23
2018,6,18,11,15,810.5,171.5,2.0,22.4,937.5,931.67,682.78
2018,6,18,11,30,745.0,216.0,2.1,22.6,929.0,930.06,681.87
2018,6,18,11,45,600.0,310.0,2.2,22.75,886.5,888.19,651.79
2018,6,18,12,0,455.0,404.0,2.3,22.9,844.0,842.93,617.89
2018,6,18,12,15,471.5,399.0,2.4,22.95,854.5,854.49,627.06
2018,6,18,12,30,488.0,394.0,2.5,23.0,865.0,863.66,634.16
2018,6,18,12,45,446.0,398.0,2.6,23.05,826.0,823.49,607.01
2018,6,18,13,0,404.0,402.0,2.7,23.1,787.0,781.87,578.92
2018,6,18,13,15,406.0,390.0,2.75,23.0,771.5,765.0,568.69
2018,6,18,13,30,408.0,378.0,2.8,22.9,756.0,746.22,556.87
2018,6,18,13,45,513.5,317.0,2.85,22.85,780.5,770.63,577.59
2018,6,18,14,0,619.0,256.0,2.9,22.8,805.0,789.18,593.72
2018,6,18,14,15,624.0,243.5,2.95,22.6,782.0,761.49,575.6
2018,6,18,14,30,629.0,231.0,3.0,22.4,759.0,731.21,555.7
2018,6,18,14,45,678.5,197.5,3.05,22.25,745.5,712.16,544.23
2018,6,18,15,0,728.0,164.0,3.1,22.1,732.0,686.77,527.71
2018,6,18,15,15,778.0,134.5,3.1,22.1,713.0,658.7,508.05
2018,6,18,15,30,828.0,105.0,3.1,22.1,694.0,623.43,482.37
2018,6,18,15,45,814.0,102.0,3.15,21.65,650.5,573.4,444.92
2018,6,18,16,0,800.0,99.0,3.2,21.2,607.0,521.08,404.59
2018,6,18,16,15,782.0,95.5,3.2,20.9,560.5,466.01,360.49
2018,6,18,16,30,764.0,92.0,3.2,20.6,514.0,411.28,315.23
2018,6,18,16,45,740.0,88.5,3.2,20.3,465.5,354.96,267.49
2018,6,18,17,0,716.0,85.0,3.2,20.0,417.0,300.2,219.9
2018,6,18,17,15,684.0,80.5,3.2,19.55,368.0,241.78,169.26
2018,6,18,17,30,652.0,76.0,3.2,19.1,319.0,188.69,123.56
2018,6,18,17,45,607.0,71.0,3.2,18.7,270.5,136.78,82.04
2018,6,18,18,0,562.0,66.0,3.2,18.3,222.0,89.97,50.51
2018,6,18,18,15,497.5,58.5,3.1,17.8,176.5,46.22,35.04
2018,6,18,18,30,433.0,51.0,3.0,17.3,131.0,39.94,29.28
2018,6,18,18,45,338.5,42.0,2.9,16.85,93.0,33.8,23.38
2018,6,18,19,0,244.0,33.0,2.8,16.4,55.0,25.9,14.58
2018,6,18,19,15,143.5,20.5,2.75,16.1,31.5,16.27,0.0
2018,6,18,19,30,43.0,8.0,2.7,15.8,8.0,7.28,0.0
2018,6,18,19,45,21.5,4.0,2.65,15.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,19,4,45,16.0,3.5,2.25,13.25,4.0,0.0,0.0
2018,6,19,5,0,32.0,7.0,2.3,13.4,8.0,6.37,0.0
2018,6,19,5,15,101.5,18.5,2.3,13.65,29.0,14.41,3.13
2018,6,19,5,30,171.0,30.0,2.3,13.9,50.0,23.1,14.06
2018,6,19,5,45,157.0,30.0,2.3,14.15,55.0,22.61,14.27
2018,6,19,6,0,143.0,30.0,2.3,14.4,60.0,22.15,14.1
2018,6,19,6,15,90.5,47.0,2.3,14.6,68.0,41.89,27.96
2018,6,19,6,30,38.0,64.0,2.3,14.8,76.0,59.99,44.08
2018,6,19,6,45,19.0,66.0,2.25,15.05,72.0,61.41,45.96
2018,6,19,7,0,0.0,68.0,2.2,15.3,68.0,60.11,45.55
2018,6,19,7,15,0.0,92.5,2.2,15.55,92.5,81.61,63.43
2018,6,19,7,30,0.0,117.0,2.2,15.8,117.0,103.04,80.96
2018,6,19,7,45,4.0,146.5,2.15,16.1,149.0,130.55,103.16
2018,6,19,8,0,8.0,176.0,2.1,16.4,181.0,158.73,125.6
2018,6,19,8,15,14.5,196.5,2.05,16.85,206.0,180.92,142.87
2018,6,19,8,30,21.0,217.0,2.0,17.3,231.0,203.89,160.58
2018,6,19,8,45,28.5,234.0,2.0,17.75,254.0,228.31,179.3
2018,6,19,9,0,36.0,251.0,2.0,18.2,277.0,250.89,196.39
2018,6,19,9,15,61.0,283.0,2.0,18.7,330.5,300.04,234.09
2018,6,19,9,30,86.0,315.0,2.0,19.2,384.0,351.45,272.77
2018,6,19,9,45,134.5,338.5,2.0,19.65,451.0,422.47,326.0
2018,6,19,10,0,183.0,362.0,2.0,20.1,518.0,489.93,375.38
2018,6,19,10,15,239.0,364.5,2.05,20.5,575.0,554.43,422.22
2018,6,19,10,30,295.0,367.0,2.1,20.9,632.0,613.76,464.66
2018,6,19,10,45,363.0,352.0,2.1,21.25,686.0,677.52,509.73
2018,6,19,11,0,431.0,337.0,2.1,21.6,740.0,734.54,549.41
2018,6,19,11,15,617.0,255.5,2.2,21.8,841.5,839.04,625.1
2018,6,19,11,30,803.0,174.0,2.3,22.0,943.0,937.32,691.15
2018,6,19,11,45,870.5,136.0,2.35,22.2,974.5,961.67,705.87
2018,6,19,12,0,938.0,98.0,2.4,22.4,1006.0,994.13,726.6
2018,6,19,12,15,935.0,100.0,2.55,22.45,1004.0,994.0,727.52
2018,6,19,12,30,932.0,102.0,2.7,22.5,1002.0,990.24,726.43
2018,6,19,12,45,924.0,106.0,2.8,22.5,992.0,980.1,720.9
2018,6,19,13,0,916.0,110.0,2.9,22.5,982.0,966.49,713.16
2018,6,19,13,15,913.5,109.5,3.05,22.45,967.0,950.27,704.24
2018,6,19,13,30,911.0,109.0,3.2,22.4,952.0,930.63,692.96
2018,6,19,13,45,907.5,107.5,3.3,22.3,930.5,905.81,677.9
2018,6,19,14,0,904.0,106.0,3.4,22.2,909.0,877.79,660.58
2018,6,19,14,15,897.5,105.0,3.5,22.0,880.5,844.73,639.87
2018,6,19,14,30,891.0,104.0,3.6,21.8,852.0,808.95,617.03
2018,6,19,14,45,882.5,102.5,3.65,21.55,817.5,768.64,590.59
2018,6,19,15,0,874.0,101.0,3.7,21.3,783.0,726.14,562.25
2018,6,19,15,15,862.5,99.0,3.7,21.3,743.0,679.18,527.78
2018,6,19,15,30,851.0,97.0,3.7,21.3,703.0,630.75,491.26
2018,6,19,15,45,837.0,95.0,3.8,20.75,659.5,579.65,452.97
2018,6,19,16,0,823.0,93.0,3.9,20.2,616.0,527.98,412.88
2018,6,19,16,15,805.0,90.0,3.9,19.8,569.0,472.26,367.91
2018,6,19,16,30,787.0,87.0,3.9,19.4,522.0,416.82,321.7
2018,6,19,16,45,763.5,84.0,3.9,19.05,473.5,359.92,272.98
2018,6,19,17,0,740.0,81.0,3.9,18.7,425.0,304.48,224.31
2018,6,19,17,15,708.5,77.0,3.85,18.25,375.5,247.86,174.5
2018,6,19,17,30,677.0,73.0,3.8,17.8,326.0,191.39,125.52
2018,6,19,17,45,634.5,68.0,3.75,17.3,277.0,138.33,82.59
2018,6,19,18,0,592.0,63.0,3.7,16.8,228.0,90.02,49.68
2018,6,19,18,15,528.0,56.5,3.6,16.35,182.0,45.27,34.42
2018,6,19,18,30,464.0,50.0,3.5,15.9,136.0,39.13,28.75
2018,6,19,18,45,368.5,41.5,3.4,15.5,97.0,33.37,23.16
2018,6,19,19,0,273.0,33.0,3.3,15.1,58.0,27.49,16.02
2018,6,19,19,15,162.0,21.0,3.3,14.8,33.5,16.68,0.0
2018,6,19,19,30,51.0,9.0,3.3,14.5,9.0,8.19,0.0
2018,6,19,19,45,25.5,4.5,3.25,14.25,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,4,45,31.0,6.0,2.9,12.2,7.0,0.0,0.0
2018,6,20,5,0,62.0,12.0,3.0,12.4,14.0,10.91,0.0
2018,6,20,5,15,184.5,25.0,3.05,12.75,44.0,19.67,6.19
2018,6,20,5,30,307.0,38.0,3.1,13.1,74.0,31.01,20.84
2018,6,20,5,45,333.5,44.5,3.15,13.4,100.5,34.81,25.04
2018,6,20,6,0,360.0,51.0,3.2,13.7,127.0,38.52,28.71
2018,6,20,6,15,203.0,77.0,3.25,14.1,122.0,69.21,48.52
2018,6,20,6,30,46.0,103.0,3.3,14.5,117.0,91.42,70.43
2018,6,20,6,45,58.5,122.5,3.3,14.85,143.5,113.68,88.34
2018,6,20,7,0,71.0,142.0,3.3,15.2,170.0,137.68,107.87
2018,6,20,7,15,101.0,165.5,3.3,15.6,211.5,172.15,135.54
2018,6,20,7,30,131.0,189.0,3.3,16.0,253.0,210.36,166.34
2018,6,20,7,45,151.0,211.0,3.25,16.35,292.0,246.9,195.85
2018,6,20,8,0,171.0,233.0,3.2,16.7,331.0,285.66,226.8
2018,6,20,8,15,202.0,257.5,3.2,17.05,383.0,334.19,265.05
2018,6,20,8,30,233.0,282.0,3.2,17.4,435.0,389.68,308.08
2018,6,20,8,45,464.0,225.0,3.15,17.8,555.5,496.82,392.26
2018,6,20,9,0,695.0,168.0,3.1,18.2,676.0,621.21,487.52
2018,6,20,9,15,803.5,132.0,3.15,18.5,749.5,693.36,541.7
2018,6,20,9,30,912.0,96.0,3.2,18.8,823.0,768.45,595.92
2018,6,20,9,45,908.5,103.5,3.25,19.1,853.0,807.56,621.69
2018,6,20,10,0,905.0,111.0,3.3,19.4,883.0,843.39,645.18
2018,6,20,10,15,912.0,111.5,3.35,19.65,911.0,877.98,667.76
2018,6,20,10,30,919.0,112.0,3.4,19.9,939.0,909.73,688.25
2018,6,20,10,45,925.0,111.5,3.5,20.1,960.0,936.64,705.82
2018,6,20,11,0,931.0,111.0,3.6,20.3,981.0,960.34,721.24
2018,6,20,11,15,934.5,111.5,3.7,20.4,995.5,979.35,733.81
2018,6,20,11,30,938.0,112.0,3.8,20.5,1010.0,994.85,744.12
2018,6,20,11,45,941.5,110.5,3.9,20.6,1017.0,1004.87,750.86
2018,6,20,12,0,945.0,109.0,4.0,20.7,1024.0,1011.29,755.31
2018,6,20,12,15,945.0,109.0,4.05,20.65,1023.0,1012.14,756.27
2018,6,20,12,30,945.0,109.0,4.1,20.6,1022.0,1009.33,754.92
2018,6,20,12,45,943.5,108.5,4.2,20.6,1013.5,1000.96,750.1
2018,6,20,13,0,942.0,108.0,4.3,20.6,1005.0,988.94,742.92
2018,6,20,13,15,939.5,107.0,4.35,20.5,989.5,971.9,732.39
2018,6,20,13,30,937.0,106.0,4.4,20.4,974.0,951.34,719.46
2018,6,20,13,45,933.5,104.5,4.4,20.3,951.5,925.98,703.05
2018,6,20,14,0,930.0,103.0,4.4,20.2,929.0,897.33,684.36
2018,6,20,14,15,924.0,101.5,4.4,20.05,900.0,863.47,662.08
2018,6,20,14,30,918.0,100.0,4.4,19.9,871.0,826.77,637.65
2018,6,20,14,45,910.5,98.5,4.4,19.75,836.5,786.28,610.31
2018,6,20,15,0,903.0,97.0,4.4,19.6,802.0,743.44,580.99
2018,6,20,15,15,892.0,95.0,4.4,19.6,761.5,695.64,545.77
2018,6,20,15,30,881.0,93.0,4.4,19.6,721.0,646.24,508.09
2018,6,20,15,45,868.0,91.0,4.35,19.2,677.0,594.33,468.08
2018,6,20,16,0,855.0,89.0,4.3,18.8,633.0,541.52,426.17
2018,6,20,16,15,838.0,86.5,4.25,18.55,585.5,485.71,380.39
2018,6,20,16,30,821.0,84.0,4.2,18.3,538.0,428.91,332.48
2018,6,20,16,45,798.5,80.5,4.15,18.0,488.0,370.06,281.7
2018,6,20,17,0,776.0,77.0,4.1,17.7,438.0,312.49,230.82
2018,6,20,17,15,745.0,73.0,4.05,17.3,387.0,253.93,178.93
2018,6,20,17,30,714.0,69.0,4.0,16.9,336.0,198.22,130.11
2018,6,20,17,45,672.0,64.5,3.95,16.55,286.0,143.77,85.72
2018,6,20,18,0,630.0,60.0,3.9,16.2,236.0,90.7,48.87
2018,6,20,18,15,566.5,54.5,3.8,15.75,189.0,44.45,33.79
2018,6,20,18,30,503.0,49.0,3.7,15.3,142.0,38.35,28.15
2018,6,20,18,45,406.0,40.5,3.6,14.9,101.5,32.51,22.5
2018,6,20,19,0,309.0,32.0,3.5,14.5,61.0,26.54,15.41
2018,6,20,19,15,185.0,20.5,3.45,14.25,35.0,17.35,0.0
2018,6,20,19,30,61.0,9.0,3.4,14.0,9.0,8.19,0.0
2018,6,20,19,45,30.5,4.5,3.4,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,21,4,45,60.0,8.0,2.95,11.85,9.5,0.0,0.0
2018,6,21,5,0,120.0,16.0,3.0,12.0,19.0,14.55,0.0
2018,6,21,5,15,242.0,27.0,3.05,12.35,49.5,22.69,7.77
2018,6,21,5,30,364.0,38.0,3.1,12.7,80.0,31.16,20.98
2018,6,21,5,45,452.0,45.5,3.1,13.05,123.0,36.08,26.18
2018,6,21,6,0,540.0,53.0,3.1,13.4,166.0,40.92,30.88
2018,6,21,6,15,477.0,70.0,3.05,13.85,189.5,73.26,45.42
2018,6,21,6,30,414.0,87.0,3.0,14.3,213.0,111.61,71.96
2018,6,21,6,45,370.5,113.0,3.0,14.75,241.0,154.08,108.32
2018,6,21,7,0,327.0,139.0,3.0,15.2,269.0,191.35,142.33
2018,6,21,7,15,310.5,161.0,2.95,15.7,298.0,227.29,174.14
2018,6,21,7,30,294.0,183.0,2.9,16.2,327.0,261.27,203.7
2018,6,21,7,45,251.0,208.5,2.8,16.65,340.5,285.81,225.12
2018,6,21,8,0,208.0,234.0,2.7,17.1,354.0,302.96,239.48
2018,6,21,8,15,191.5,255.5,2.65,17.55,373.0,326.98,258.31
2018,6,21,8,30,175.0,277.0,2.6,18.0,392.0,349.05,274.96
2018,6,21,8,45,184.0,299.0,2.55,18.45,427.0,385.03,302.02
2018,6,21,9,0,193.0,321.0,2.5,18.9,462.0,421.57,328.91
2018,6,21,9,15,251.5,328.5,2.45,19.35,522.5,485.3,376.48
2018,6,21,9,30,310.0,336.0,2.4,19.8,583.0,547.93,422.23
2018,6,21,9,45,528.5,260.5,2.35,20.25,702.5,667.58,511.66
