Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,4,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,1,4,45,33.0,6.0,2.65,15.2,6.5,0.0,0.0
2018,7,1,5,0,66.0,12.0,2.7,15.3,13.0,10.91,0.0
2018,7,1,5,15,158.0,24.0,2.7,15.65,38.0,18.95,0.23
2018,7,1,5,30,250.0,36.0,2.7,16.0,63.0,28.08,17.63
2018,7,1,5,45,309.5,47.5,2.7,16.35,98.0,36.49,26.03
2018,7,1,6,0,369.0,59.0,2.7,16.7,133.0,44.63,33.62
2018,7,1,6,15,391.5,73.0,2.65,17.1,171.0,67.27,43.56
2018,7,1,6,30,414.0,87.0,2.6,17.5,209.0,107.76,68.36
2018,7,1,6,45,441.5,99.5,2.6,17.85,251.5,150.55,100.9
2018,7,1,7,0,469.0,112.0,2.6,18.2,294.0,196.49,139.04
2018,7,1,7,15,420.0,139.5,2.55,18.65,319.5,237.39,176.55
2018,7,1,7,30,371.0,167.0,2.5,19.1,345.0,272.49,208.27
2018,7,1,7,45,322.5,199.5,2.45,19.5,366.0,303.86,235.52
2018,7,1,8,0,274.0,232.0,2.4,19.9,387.0,331.49,258.34
2018,7,1,8,15,270.0,255.0,2.4,20.3,419.0,367.46,286.39
2018,7,1,8,30,266.0,278.0,2.4,20.7,451.0,402.66,313.04
2018,7,1,8,45,256.0,301.0,2.35,21.1,476.5,433.46,335.54
2018,7,1,9,0,246.0,324.0,2.3,21.5,502.0,462.81,356.37
2018,7,1,9,15,232.0,347.0,2.35,21.85,522.0,482.11,369.66
2018,7,1,9,30,218.0,370.0,2.4,22.2,542.0,504.92,385.21
2018,7,1,9,45,232.0,384.0,2.4,22.55,574.5,539.19,409.28
2018,7,1,10,0,246.0,398.0,2.4,22.9,607.0,581.29,438.42
2018,7,1,10,15,229.0,412.0,2.5,23.1,611.5,582.48,438.3
2018,7,1,10,30,212.0,426.0,2.6,23.3,616.0,589.37,442.35
2018,7,1,10,45,160.0,438.0,2.65,23.55,583.0,561.57,420.56
2018,7,1,11,0,108.0,450.0,2.7,23.8,550.0,520.78,389.61
2018,7,1,11,15,111.0,457.5,2.8,23.85,562.0,543.83,406.2
2018,7,1,11,30,114.0,465.0,2.9,23.9,574.0,556.44,415.09
2018,7,1,11,45,126.5,470.5,3.0,24.0,592.0,575.5,428.87
2018,7,1,12,0,139.0,476.0,3.1,24.1,610.0,593.93,442.17
2018,7,1,12,15,215.0,449.0,3.15,24.0,656.5,640.81,477.96
2018,7,1,12,30,291.0,422.0,3.2,23.9,703.0,696.43,519.2
2018,7,1,12,45,322.0,407.0,3.25,23.85,715.5,708.78,528.82
2018,7,1,13,0,353.0,392.0,3.3,23.8,728.0,719.05,537.28
2018,7,1,13,15,337.0,385.0,3.35,23.65,701.5,691.33,518.32
2018,7,1,13,30,321.0,378.0,3.4,23.5,675.0,662.63,498.74
2018,7,1,13,45,404.0,331.5,3.45,23.35,696.5,691.98,522.72
2018,7,1,14,0,487.0,285.0,3.5,23.2,718.0,706.84,536.16
2018,7,1,14,15,660.0,211.0,3.5,23.0,778.0,766.33,582.63
2018,7,1,14,30,833.0,137.0,3.5,22.8,838.0,806.75,613.11
2018,7,1,14,45,825.0,134.5,3.5,22.55,805.0,767.45,586.75
2018,7,1,15,0,817.0,132.0,3.5,22.3,772.0,726.05,558.34
2018,7,1,15,15,804.0,130.0,3.5,22.3,733.0,679.84,524.68
2018,7,1,15,30,791.0,128.0,3.5,22.3,694.0,632.4,489.37
2018,7,1,15,45,775.5,124.0,3.45,21.7,650.0,580.62,450.92
2018,7,1,16,0,760.0,120.0,3.4,21.1,606.0,528.38,410.95
2018,7,1,16,15,740.5,115.0,3.4,20.7,559.0,473.11,367.2
2018,7,1,16,30,721.0,110.0,3.4,20.3,512.0,416.72,321.24
2018,7,1,16,45,695.5,106.0,3.4,19.9,464.0,361.09,274.56
2018,7,1,17,0,670.0,102.0,3.4,19.5,416.0,307.21,228.16
2018,7,1,17,15,635.0,96.5,3.4,19.0,366.5,251.55,180.14
2018,7,1,17,30,600.0,91.0,3.4,18.5,317.0,199.33,135.31
2018,7,1,17,45,553.5,83.5,3.35,18.05,268.5,147.48,93.3
2018,7,1,18,0,507.0,76.0,3.3,17.6,220.0,101.01,60.32
2018,7,1,18,15,441.0,67.5,3.25,17.15,175.0,58.93,39.44
2018,7,1,18,30,375.0,59.0,3.2,16.7,130.0,44.86,33.69
2018,7,1,18,45,285.0,47.0,3.15,16.25,92.0,36.22,25.61
2018,7,1,19,0,195.0,35.0,3.1,15.8,54.0,27.34,16.23
2018,7,1,19,15,113.5,21.5,3.1,15.55,31.0,17.01,0.0
2018,7,1,19,30,32.0,8.0,3.1,15.3,8.0,7.28,0.0
2018,7,1,19,45,16.0,4.0,3.05,15.1,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,2,4,45,16.5,3.5,1.8,14.6,4.0,0.0,0.0
2018,7,2,5,0,33.0,7.0,1.8,14.8,8.0,6.37,0.0
2018,7,2,5,15,92.5,21.0,1.85,15.1,29.5,16.49,0.0
2018,7,2,5,30,152.0,35.0,1.9,15.4,51.0,27.12,16.83
2018,7,2,5,45,218.0,51.0,1.9,15.75,87.0,38.97,28.24
2018,7,2,6,0,284.0,67.0,1.9,16.1,123.0,50.4,38.76
2018,7,2,6,15,288.0,80.0,1.85,16.5,151.0,69.08,47.34
2018,7,2,6,30,292.0,93.0,1.8,16.9,179.0,101.01,67.83
2018,7,2,6,45,256.5,111.5,1.75,17.25,197.0,132.52,94.26
2018,7,2,7,0,221.0,130.0,1.7,17.6,215.0,158.4,117.71
2018,7,2,7,15,195.5,149.0,1.65,18.05,232.0,183.26,139.87
2018,7,2,7,30,170.0,168.0,1.6,18.5,249.0,204.23,158.25
2018,7,2,7,45,252.5,177.0,1.6,18.9,312.5,257.13,199.8
2018,7,2,8,0,335.0,186.0,1.6,19.3,376.0,317.9,247.49
2018,7,2,8,15,293.0,220.0,1.6,19.7,396.5,347.71,270.95
2018,7,2,8,30,251.0,254.0,1.6,20.1,417.0,372.91,289.88
2018,7,2,8,45,301.0,265.5,1.6,20.55,474.0,428.13,331.41
2018,7,2,9,0,351.0,277.0,1.6,21.0,531.0,487.4,374.97
2018,7,2,9,15,399.0,279.0,1.7,21.3,582.5,546.57,418.24
2018,7,2,9,30,447.0,281.0,1.8,21.6,634.0,602.86,458.83
2018,7,2,9,45,413.0,313.0,1.85,21.9,650.0,626.11,473.52
2018,7,2,10,0,379.0,345.0,1.9,22.2,666.0,638.29,480.5
2018,7,2,10,15,380.0,355.0,1.95,22.45,686.0,662.73,496.95
2018,7,2,10,30,381.0,365.0,2.0,22.7,706.0,685.82,512.21
2018,7,2,10,45,267.5,410.5,2.1,22.95,652.5,639.83,476.79
2018,7,2,11,0,154.0,456.0,2.2,23.2,599.0,578.35,430.46
2018,7,2,11,15,147.0,461.0,2.3,23.3,599.5,580.68,432.27
2018,7,2,11,30,140.0,466.0,2.4,23.4,600.0,581.99,432.97
2018,7,2,11,45,145.0,472.0,2.55,23.5,611.5,594.69,442.22
2018,7,2,12,0,150.0,478.0,2.7,23.6,623.0,606.57,450.86
2018,7,2,12,15,204.5,460.5,2.8,23.5,658.0,642.13,478.04
2018,7,2,12,30,259.0,443.0,2.9,23.4,693.0,686.56,510.97
2018,7,2,12,45,299.0,428.0,3.0,23.3,714.5,707.67,527.28
2018,7,2,13,0,339.0,413.0,3.1,23.2,736.0,726.62,542.24
2018,7,2,13,15,351.5,404.0,3.2,23.0,734.0,723.42,541.35
2018,7,2,13,30,364.0,395.0,3.3,22.8,732.0,718.25,539.22
2018,7,2,13,45,416.0,362.0,3.4,22.55,738.5,731.43,551.15
2018,7,2,14,0,468.0,329.0,3.5,22.3,745.0,732.51,554.59
2018,7,2,14,15,555.5,280.5,3.5,22.0,759.0,743.6,565.66
2018,7,2,14,30,643.0,232.0,3.5,21.7,773.0,749.89,573.0
2018,7,2,14,45,636.5,225.5,3.55,21.4,742.5,713.75,548.12
2018,7,2,15,0,630.0,219.0,3.6,21.1,712.0,675.95,521.82
2018,7,2,15,15,615.0,213.0,3.6,21.1,674.0,631.38,489.18
2018,7,2,15,30,600.0,207.0,3.6,21.1,636.0,586.27,455.54
2018,7,2,15,45,590.5,196.5,3.6,20.45,597.0,540.05,421.5
2018,7,2,16,0,581.0,186.0,3.6,19.8,558.0,493.29,386.02
2018,7,2,16,15,569.5,174.5,3.55,19.45,516.0,441.41,345.07
2018,7,2,16,30,558.0,163.0,3.5,19.1,474.0,392.63,305.35
2018,7,2,16,45,542.0,151.0,3.5,18.75,430.0,342.04,263.21
2018,7,2,17,0,526.0,139.0,3.5,18.4,386.0,292.51,220.94
2018,7,2,17,15,497.0,128.0,3.5,17.95,340.0,241.69,177.5
2018,7,2,17,30,468.0,117.0,3.5,17.5,294.0,193.82,136.72
2018,7,2,17,45,437.0,104.5,3.5,17.1,250.5,147.56,98.87
2018,7,2,18,0,406.0,92.0,3.5,16.7,207.0,104.88,67.52
2018,7,2,18,15,351.0,79.0,3.45,16.3,164.5,65.07,45.51
2018,7,2,18,30,296.0,66.0,3.4,15.9,122.0,49.92,38.23
2018,7,2,18,45,229.0,51.0,3.35,15.55,86.5,39.19,28.24
2018,7,2,19,0,162.0,36.0,3.3,15.2,51.0,28.09,16.84
2018,7,2,19,15,94.0,21.5,3.25,15.0,29.0,17.41,0.0
2018,7,2,19,30,26.0,7.0,3.2,14.8,7.0,6.37,0.0
2018,7,2,19,45,13.0,3.5,3.2,14.6,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.5,1.95,13.4,5.0,0.0,0.0
2018,7,3,5,0,34.0,9.0,1.9,13.6,10.0,8.19,0.0
2018,7,3,5,15,119.5,24.5,1.85,14.05,35.5,19.35,0.0
2018,7,3,5,30,205.0,40.0,1.8,14.5,61.0,31.2,20.19
2018,7,3,5,45,292.5,52.0,1.75,14.9,100.0,39.97,29.19
2018,7,3,6,0,380.0,64.0,1.7,15.3,139.0,48.5,37.21
2018,7,3,6,15,356.5,79.5,1.6,15.7,165.5,70.49,47.53
2018,7,3,6,30,333.0,95.0,1.5,16.1,192.0,106.08,70.65
2018,7,3,6,45,313.0,117.0,1.4,16.55,222.0,145.24,102.46
2018,7,3,7,0,293.0,139.0,1.3,17.0,252.0,180.82,133.25
2018,7,3,7,15,324.5,155.0,1.3,17.4,296.5,223.08,168.01
2018,7,3,7,30,356.0,171.0,1.3,17.8,341.0,268.82,205.56
2018,7,3,7,45,494.0,157.5,1.25,18.15,421.0,335.71,257.72
2018,7,3,8,0,632.0,144.0,1.2,18.5,501.0,417.51,321.23
2018,7,3,8,15,694.0,136.5,1.25,18.9,559.5,477.69,368.33
2018,7,3,8,30,756.0,129.0,1.3,19.3,618.0,542.54,417.95
2018,7,3,8,45,774.5,131.5,1.35,19.7,662.0,595.49,457.42
2018,7,3,9,0,793.0,134.0,1.4,20.1,706.0,647.55,495.21
2018,7,3,9,15,803.5,137.0,1.5,20.45,744.0,694.07,528.54
2018,7,3,9,30,814.0,140.0,1.6,20.8,782.0,739.09,560.13
2018,7,3,9,45,819.0,145.0,1.65,21.1,814.5,780.1,587.4
2018,7,3,10,0,824.0,150.0,1.7,21.4,847.0,818.77,612.12
2018,7,3,10,15,831.0,150.5,1.8,21.65,873.5,852.25,633.77
2018,7,3,10,30,838.0,151.0,1.9,21.9,900.0,883.14,653.65
2018,7,3,10,45,844.0,151.5,2.0,22.15,921.0,910.38,671.08
2018,7,3,11,0,850.0,152.0,2.1,22.4,942.0,925.13,680.32
2018,7,3,11,15,853.5,153.0,2.2,22.5,956.5,943.86,692.75
2018,7,3,11,30,857.0,154.0,2.3,22.6,971.0,959.38,703.09
2018,7,3,11,45,859.0,154.0,2.4,22.75,978.0,969.3,709.74
2018,7,3,12,0,861.0,154.0,2.5,22.9,985.0,975.91,714.36
2018,7,3,12,15,861.5,154.0,2.6,22.95,985.0,977.76,716.26
2018,7,3,12,30,862.0,154.0,2.7,23.0,985.0,976.28,716.11
2018,7,3,12,45,861.0,153.0,2.75,23.0,977.5,969.12,712.03
2018,7,3,13,0,860.0,152.0,2.8,23.0,970.0,958.63,705.88
2018,7,3,13,15,856.5,151.0,2.9,22.95,955.0,942.48,696.62
2018,7,3,13,30,853.0,150.0,3.0,22.9,940.0,923.13,685.22
2018,7,3,13,45,847.5,148.5,3.05,22.85,918.0,898.41,669.83
2018,7,3,14,0,842.0,147.0,3.1,22.8,896.0,878.58,657.75
2018,7,3,14,15,834.5,144.5,3.1,22.65,867.0,844.73,635.94
2018,7,3,14,30,827.0,142.0,3.1,22.5,838.0,808.36,612.31
2018,7,3,14,45,817.0,139.5,3.1,22.35,803.5,767.75,585.5
2018,7,3,15,0,807.0,137.0,3.1,22.2,769.0,725.2,556.11
2018,7,3,15,15,793.5,135.0,3.1,22.2,730.0,679.03,522.69
2018,7,3,15,30,780.0,133.0,3.1,22.2,691.0,631.69,487.67
2018,7,3,15,45,765.0,129.0,3.1,21.7,648.0,580.67,449.97
2018,7,3,16,0,750.0,125.0,3.1,21.2,605.0,529.17,410.72
2018,7,3,16,15,730.0,121.0,3.1,20.85,558.5,473.84,367.1
2018,7,3,16,30,710.0,117.0,3.1,20.5,512.0,419.87,323.16
2018,7,3,16,45,684.0,111.0,3.15,20.1,463.0,362.69,275.64
2018,7,3,17,0,658.0,105.0,3.2,19.7,414.0,307.36,228.41
2018,7,3,17,15,621.5,100.0,3.2,19.25,365.0,252.34,181.09
2018,7,3,17,30,585.0,95.0,3.2,18.8,316.0,200.94,137.1
2018,7,3,17,45,536.5,88.0,3.2,18.35,267.5,150.01,96.0
2018,7,3,18,0,488.0,81.0,3.2,17.9,219.0,104.74,63.9
2018,7,3,18,15,421.0,71.0,3.15,17.45,173.5,60.65,40.61
2018,7,3,18,30,354.0,61.0,3.1,17.0,128.0,46.32,34.92
2018,7,3,18,45,266.0,48.5,3.05,16.5,90.5,37.35,26.54
2018,7,3,19,0,178.0,36.0,3.0,16.0,53.0,28.12,16.77
2018,7,3,19,15,102.5,21.5,3.0,15.75,30.0,17.01,0.0
2018,7,3,19,30,27.0,7.0,3.0,15.5,7.0,6.37,0.0
2018,7,3,19,45,13.5,3.5,2.95,15.2,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.5,13.35,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.6,13.6,10.0,8.19,0.0
2018,7,4,5,15,146.0,24.0,2.7,13.95,37.0,18.99,0.0
2018,7,4,5,30,248.0,39.0,2.8,14.3,64.0,30.51,19.51
2018,7,4,5,45,344.5,48.5,2.85,14.65,104.0,37.43,26.97
2018,7,4,6,0,441.0,58.0,2.9,15.0,144.0,45.61,34.68
2018,7,4,6,15,506.0,65.0,2.85,15.3,191.0,64.32,39.82
2018,7,4,6,30,571.0,72.0,2.8,15.6,238.0,109.79,64.44
2018,7,4,6,45,430.5,95.5,2.8,15.95,234.0,144.64,97.24
2018,7,4,7,0,290.0,119.0,2.8,16.3,230.0,163.6,120.07
2018,7,4,7,15,164.5,148.5,2.75,16.6,213.5,173.99,134.37
2018,7,4,7,30,39.0,178.0,2.7,16.9,197.0,168.18,133.24
2018,7,4,7,45,28.5,185.5,2.7,17.25,200.0,174.44,138.2
2018,7,4,8,0,18.0,193.0,2.7,17.6,203.0,177.81,140.54
2018,7,4,8,15,20.0,210.0,2.75,17.9,222.0,195.34,154.13
2018,7,4,8,30,22.0,227.0,2.8,18.2,241.0,213.11,167.76
2018,7,4,8,45,67.5,265.5,2.8,18.55,313.0,279.84,220.22
2018,7,4,9,0,113.0,304.0,2.8,18.9,385.0,353.96,277.33
2018,7,4,9,15,174.5,331.5,2.85,19.15,465.0,428.51,334.23
2018,7,4,9,30,236.0,359.0,2.9,19.4,545.0,514.58,398.54
2018,7,4,9,45,316.5,350.5,2.95,19.7,611.5,580.09,447.34
2018,7,4,10,0,397.0,342.0,3.0,20.0,678.0,657.42,503.84
2018,7,4,10,15,587.0,262.0,3.05,20.2,776.5,758.41,579.43
2018,7,4,10,30,777.0,182.0,3.1,20.4,875.0,860.35,652.34
2018,7,4,10,45,840.0,152.0,3.15,20.6,917.5,907.58,683.03
2018,7,4,11,0,903.0,122.0,3.2,20.8,960.0,945.79,707.75
2018,7,4,11,15,907.5,121.0,3.2,20.9,974.5,964.57,719.29
2018,7,4,11,30,912.0,120.0,3.2,21.0,989.0,979.98,728.78
2018,7,4,11,45,916.0,119.0,3.25,21.1,997.0,991.46,736.13
2018,7,4,12,0,920.0,118.0,3.3,21.2,1005.0,999.43,741.27
2018,7,4,12,15,922.0,116.5,3.3,21.25,1005.5,1001.44,742.34
2018,7,4,12,30,924.0,115.0,3.3,21.3,1006.0,999.85,741.19
2018,7,4,12,45,926.5,111.5,3.25,21.3,999.0,993.19,736.57
2018,7,4,13,0,929.0,108.0,3.2,21.3,992.0,982.85,729.65
2018,7,4,13,15,928.0,107.0,3.2,21.3,978.5,967.98,720.21
2018,7,4,13,30,927.0,106.0,3.2,21.3,965.0,949.55,708.49
2018,7,4,13,45,925.0,104.0,3.15,21.3,944.0,925.78,692.87
2018,7,4,14,0,923.0,102.0,3.1,21.3,923.0,898.64,675.03
2018,7,4,14,15,917.5,101.0,3.1,21.25,895.0,866.32,654.09
2018,7,4,14,30,912.0,100.0,3.1,21.2,867.0,831.11,631.05
2018,7,4,14,45,904.5,98.0,3.05,21.1,832.5,790.68,604.04
2018,7,4,15,0,897.0,96.0,3.0,21.0,798.0,747.88,575.14
2018,7,4,15,15,886.5,94.0,3.0,21.0,758.5,700.87,541.95
2018,7,4,15,30,876.0,92.0,3.0,21.0,719.0,652.2,505.82
2018,7,4,15,45,863.5,90.5,3.0,20.65,676.0,601.39,467.76
2018,7,4,16,0,851.0,89.0,3.0,20.3,633.0,549.59,427.71
2018,7,4,16,15,834.5,85.5,3.0,20.05,585.5,493.23,382.73
2018,7,4,16,30,818.0,82.0,3.0,19.8,538.0,435.95,335.58
2018,7,4,16,45,795.0,79.5,3.0,19.5,488.5,377.81,286.37
2018,7,4,17,0,772.0,77.0,3.0,19.2,439.0,320.96,236.88
2018,7,4,17,15,740.5,73.5,3.0,18.75,388.0,262.54,185.77
2018,7,4,17,30,709.0,70.0,3.0,18.3,337.0,207.01,137.33
2018,7,4,17,45,665.0,65.0,3.05,17.9,286.5,148.64,89.36
2018,7,4,18,0,621.0,60.0,3.1,17.5,236.0,97.76,53.03
2018,7,4,18,15,558.0,54.5,3.0,17.05,189.0,51.2,30.89
2018,7,4,18,30,495.0,49.0,2.9,16.6,142.0,38.23,27.91
2018,7,4,18,45,399.5,41.0,2.8,16.1,102.0,32.86,22.72
2018,7,4,19,0,304.0,33.0,2.7,15.6,62.0,27.41,16.2
2018,7,4,19,15,182.0,20.5,2.65,15.3,35.5,17.29,0.0
2018,7,4,19,30,60.0,8.0,2.6,15.0,9.0,7.28,0.0
2018,7,4,19,45,30.0,4.0,2.5,14.7,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.25,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.5,11.0,9.1,0.0
2018,7,5,5,15,218.5,21.0,1.9,13.0,39.5,17.55,0.0
2018,7,5,5,30,358.0,32.0,2.0,13.5,68.0,26.25,15.98
2018,7,5,5,45,257.5,35.0,2.1,14.0,68.0,26.94,17.91
2018,7,5,6,0,157.0,38.0,2.2,14.5,68.0,28.26,19.44
2018,7,5,6,15,78.5,51.5,2.2,14.95,66.5,45.69,31.97
2018,7,5,6,30,0.0,65.0,2.2,15.4,65.0,57.14,43.16
2018,7,5,6,45,0.0,84.0,2.15,15.85,84.0,73.49,56.88
2018,7,5,7,0,0.0,103.0,2.1,16.3,103.0,90.02,70.51
2018,7,5,7,15,14.5,135.0,2.05,16.75,142.0,121.61,95.91
2018,7,5,7,30,29.0,167.0,2.0,17.2,181.0,155.63,123.05
2018,7,5,7,45,72.5,199.5,1.95,17.65,239.0,203.36,160.54
2018,7,5,8,0,116.0,232.0,1.9,18.1,297.0,258.99,204.02
2018,7,5,8,15,328.0,209.0,1.8,18.55,415.5,354.98,278.54
2018,7,5,8,30,540.0,186.0,1.7,19.0,534.0,473.97,369.41
2018,7,5,8,45,719.5,133.0,1.65,19.45,630.5,563.66,436.99
2018,7,5,9,0,899.0,80.0,1.6,19.9,727.0,661.36,509.01
2018,7,5,9,15,909.5,80.5,1.55,20.4,766.0,709.28,541.76
2018,7,5,9,30,920.0,81.0,1.5,20.9,805.0,755.43,570.91
2018,7,5,9,45,928.5,81.5,1.5,21.35,839.0,798.05,597.46
2018,7,5,10,0,937.0,82.0,1.5,21.8,873.0,838.27,622.01
2018,7,5,10,15,942.5,83.0,1.5,22.2,901.0,873.88,643.3
2018,7,5,10,30,948.0,84.0,1.5,22.6,929.0,906.5,662.45
2018,7,5,10,45,952.0,84.5,1.5,23.05,950.5,934.14,678.09
2018,7,5,11,0,956.0,85.0,1.5,23.5,972.0,958.41,691.53
2018,7,5,11,15,958.5,85.0,1.55,23.8,986.0,977.3,702.65
2018,7,5,11,30,961.0,85.0,1.6,24.1,1000.0,992.56,711.59
2018,7,5,11,45,962.5,85.5,1.65,24.4,1007.5,1003.67,718.01
2018,7,5,12,0,964.0,86.0,1.7,24.7,1015.0,1011.03,722.21
2018,7,5,12,15,960.0,88.5,1.8,24.9,1013.5,1011.32,723.06
2018,7,5,12,30,956.0,91.0,1.9,25.1,1012.0,1007.83,721.66
2018,7,5,12,45,946.5,96.0,1.95,25.25,1002.0,997.85,715.76
2018,7,5,13,0,937.0,101.0,2.0,25.4,992.0,984.29,707.72
2018,7,5,13,15,935.0,100.0,2.1,25.4,977.5,968.4,699.23
2018,7,5,13,30,933.0,99.0,2.2,25.4,963.0,948.96,688.41
2018,7,5,13,45,930.0,97.5,2.25,25.45,941.5,924.66,673.77
2018,7,5,14,0,927.0,96.0,2.3,25.5,920.0,897.03,656.91
2018,7,5,14,15,921.5,94.5,2.35,25.45,891.5,864.11,636.71
2018,7,5,14,30,916.0,93.0,2.4,25.4,863.0,828.29,614.39
2018,7,5,14,45,909.5,90.0,2.4,25.3,828.5,787.51,588.22
2018,7,5,15,0,903.0,87.0,2.4,25.2,794.0,744.26,560.08
2018,7,5,15,15,892.5,85.5,2.4,25.2,754.5,697.51,528.26
2018,7,5,15,30,882.0,84.0,2.4,25.2,715.0,649.07,493.21
2018,7,5,15,45,870.5,82.0,2.4,24.95,672.0,598.11,455.81
2018,7,5,16,0,859.0,80.0,2.4,24.7,629.0,546.07,416.39
2018,7,5,16,15,844.0,76.5,2.4,24.45,582.0,490.05,372.7
2018,7,5,16,30,829.0,73.0,2.4,24.2,535.0,433.85,327.34
2018,7,5,16,45,807.5,71.0,2.35,23.95,486.0,376.68,279.7
2018,7,5,17,0,786.0,69.0,2.3,23.7,437.0,318.61,230.12
2018,7,5,17,15,755.5,65.5,2.3,23.2,386.0,259.69,179.56
2018,7,5,17,30,725.0,62.0,2.3,22.7,335.0,203.51,131.39
2018,7,5,17,45,632.5,60.0,2.25,22.25,272.5,142.89,84.46
2018,7,5,18,0,540.0,58.0,2.2,21.8,210.0,89.96,48.61
2018,7,5,18,15,400.5,47.5,2.2,21.05,148.0,42.66,24.96
2018,7,5,18,30,261.0,37.0,2.2,20.3,86.0,27.4,18.11
2018,7,5,18,45,218.5,30.0,2.15,19.6,63.0,22.8,13.81
2018,7,5,19,0,176.0,23.0,2.1,18.9,40.0,17.89,8.42
2018,7,5,19,15,105.0,14.5,2.2,18.55,23.0,11.4,0.0
2018,7,5,19,30,34.0,6.0,2.3,18.2,6.0,5.46,0.0
2018,7,5,19,45,17.0,3.0,2.45,17.9,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,2.0,16.5,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,2.0,16.6,3.0,2.73,0.0
2018,7,6,5,15,0.0,9.5,2.0,16.75,9.5,8.35,0.0
2018,7,6,5,30,0.0,16.0,2.0,16.9,16.0,14.07,5.75
2018,7,6,5,45,0.0,25.0,2.0,17.1,25.0,22.01,13.37
2018,7,6,6,0,0.0,34.0,2.0,17.3,34.0,29.96,20.67
2018,7,6,6,15,49.0,64.5,2.05,17.55,78.5,56.35,41.11
2018,7,6,6,30,98.0,95.0,2.1,17.8,123.0,87.56,64.28
2018,7,6,6,45,96.0,113.0,2.1,18.0,145.0,110.01,82.51
2018,7,6,7,0,94.0,131.0,2.1,18.2,167.0,132.42,101.25
2018,7,6,7,15,50.0,116.0,2.1,18.5,135.5,115.24,88.87
2018,7,6,7,30,6.0,101.0,2.1,18.8,104.0,91.09,70.1
2018,7,6,7,45,30.0,145.0,2.1,19.1,161.5,140.06,109.51
2018,7,6,8,0,54.0,189.0,2.1,19.4,219.0,191.67,150.46
2018,7,6,8,15,43.0,197.0,2.05,19.8,222.5,197.33,154.44
2018,7,6,8,30,32.0,205.0,2.0,20.2,226.0,201.68,157.29
2018,7,6,8,45,34.5,229.5,2.0,20.55,253.5,227.76,177.2
2018,7,6,9,0,37.0,254.0,2.0,20.9,281.0,254.23,197.09
2018,7,6,9,15,20.0,196.0,2.0,21.4,210.5,192.03,147.91
2018,7,6,9,30,3.0,138.0,2.0,21.9,140.0,125.05,94.66
2018,7,6,9,45,4.0,158.5,2.05,22.35,161.5,144.45,109.71
2018,7,6,10,0,5.0,179.0,2.1,22.8,183.0,164.01,124.58
2018,7,6,10,15,14.5,214.0,2.1,23.25,226.5,203.96,155.28
2018,7,6,10,30,24.0,249.0,2.1,23.7,270.0,251.01,190.83
2018,7,6,10,45,67.5,339.5,2.15,24.2,401.5,376.4,284.72
2018,7,6,11,0,111.0,430.0,2.2,24.7,533.0,515.11,384.13
2018,7,6,11,15,209.5,418.0,2.3,24.95,616.0,598.07,444.47
2018,7,6,11,30,308.0,406.0,2.4,25.2,699.0,692.95,511.9
2018,7,6,11,45,401.5,381.0,2.45,25.45,766.0,770.98,566.19
2018,7,6,12,0,495.0,356.0,2.5,25.7,833.0,839.73,613.53
2018,7,6,12,15,662.0,253.5,2.6,25.8,891.5,903.47,660.7
2018,7,6,12,30,829.0,151.0,2.7,25.9,950.0,943.91,687.7
2018,7,6,12,45,872.0,123.5,2.85,26.05,958.0,954.25,695.06
2018,7,6,13,0,915.0,96.0,3.0,26.2,966.0,959.49,699.43
2018,7,6,13,15,912.5,96.0,3.05,26.15,952.0,944.44,690.4
2018,7,6,13,30,910.0,96.0,3.1,26.1,938.0,925.94,679.29
2018,7,6,13,45,811.0,152.5,3.2,26.05,890.0,880.91,650.79
2018,7,6,14,0,712.0,209.0,3.3,26.0,842.0,833.3,620.25
2018,7,6,14,15,773.0,166.5,3.4,25.85,833.5,817.22,611.29
2018,7,6,14,30,834.0,124.0,3.5,25.7,825.0,793.43,596.69
2018,7,6,14,45,855.5,106.0,3.55,25.55,799.5,762.71,576.97
2018,7,6,15,0,877.0,88.0,3.6,25.4,774.0,727.27,553.76
2018,7,6,15,15,804.5,113.5,3.6,25.4,718.0,668.08,511.02
2018,7,6,15,30,732.0,139.0,3.6,25.4,662.0,609.12,466.81
2018,7,6,15,45,625.0,169.0,3.7,24.9,596.0,537.86,413.67
2018,7,6,16,0,518.0,199.0,3.8,24.4,530.0,470.64,362.68
2018,7,6,16,15,601.0,154.5,3.75,24.1,510.5,444.1,341.74
2018,7,6,16,30,684.0,110.0,3.7,23.8,491.0,404.17,308.63
2018,7,6,16,45,715.5,90.5,3.65,23.5,456.0,359.53,270.11
2018,7,6,17,0,747.0,71.0,3.6,23.2,421.0,308.65,225.01
2018,7,6,17,15,689.5,73.5,3.5,22.8,367.5,250.41,175.36
2018,7,6,17,30,632.0,76.0,3.4,22.4,314.0,195.26,129.0
2018,7,6,17,45,564.0,72.5,3.3,22.0,261.5,141.78,86.76
2018,7,6,18,0,496.0,69.0,3.2,21.6,209.0,96.15,55.38
2018,7,6,18,15,489.5,57.5,3.1,21.2,172.5,53.1,32.28
2018,7,6,18,30,483.0,46.0,3.0,20.8,136.0,35.64,25.16
2018,7,6,18,45,392.0,38.0,2.95,20.4,97.0,30.19,19.99
2018,7,6,19,0,301.0,30.0,2.9,20.0,58.0,24.6,13.53
2018,7,6,19,15,181.5,19.5,2.85,19.8,33.5,16.36,0.0
2018,7,6,19,30,62.0,9.0,2.8,19.6,9.0,8.19,0.0
2018,7,6,19,45,31.0,4.5,2.75,19.35,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.7,18.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.65,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,2.6,15.15,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,2.7,15.3,10.0,8.19,0.0
2018,7,7,5,15,227.5,19.5,2.75,15.65,38.0,16.24,0.0
2018,7,7,5,30,371.0,30.0,2.8,16.0,66.0,24.54,14.15
2018,7,7,5,45,463.0,37.0,2.85,16.35,108.0,29.33,19.71
2018,7,7,6,0,555.0,44.0,2.9,16.7,150.0,34.06,24.28
2018,7,7,6,15,613.5,48.5,2.85,17.25,197.5,55.26,30.76
2018,7,7,6,30,672.0,53.0,2.8,17.8,245.0,104.02,55.31
2018,7,7,6,45,711.5,57.0,2.8,18.35,295.5,156.41,93.71
2018,7,7,7,0,751.0,61.0,2.8,18.9,346.0,213.12,141.03
2018,7,7,7,15,779.5,63.5,2.85,19.45,396.5,269.54,190.65
2018,7,7,7,30,808.0,66.0,2.9,20.0,447.0,330.32,243.85
2018,7,7,7,45,829.0,68.0,2.95,20.55,496.5,387.52,293.45
2018,7,7,8,0,850.0,70.0,3.0,21.1,546.0,445.66,342.35
2018,7,7,8,15,866.0,72.5,3.05,21.55,593.5,502.47,388.8
2018,7,7,8,30,882.0,75.0,3.1,22.0,641.0,559.13,433.57
2018,7,7,8,45,894.5,76.5,3.15,22.45,685.0,612.29,474.31
2018,7,7,9,0,907.0,78.0,3.2,22.9,729.0,664.37,513.02
2018,7,7,9,15,915.5,79.5,3.25,23.2,767.5,712.38,547.98
2018,7,7,9,30,924.0,81.0,3.3,23.5,806.0,758.44,578.97
2018,7,7,9,45,930.0,82.0,3.35,23.85,839.0,799.91,606.09
2018,7,7,10,0,936.0,83.0,3.4,24.2,872.0,838.8,631.17
2018,7,7,10,15,942.0,83.5,3.45,24.4,900.0,874.42,654.16
2018,7,7,10,30,948.0,84.0,3.5,24.6,928.0,907.08,675.03
2018,7,7,10,45,952.0,84.0,3.55,24.8,949.0,934.34,692.19
2018,7,7,11,0,956.0,84.0,3.6,25.0,970.0,958.23,707.1
2018,7,7,11,15,946.0,92.5,3.65,25.05,980.5,974.06,717.13
2018,7,7,11,30,936.0,101.0,3.7,25.1,991.0,985.81,724.59
2018,7,7,11,45,937.0,101.5,3.7,25.2,998.0,996.27,730.85
2018,7,7,12,0,938.0,102.0,3.7,25.3,1005.0,1003.08,734.8
2018,7,7,12,15,911.0,119.0,3.75,25.35,996.0,995.2,729.7
2018,7,7,12,30,884.0,136.0,3.8,25.4,987.0,983.41,722.21
2018,7,7,12,45,719.5,235.5,3.85,25.4,924.5,935.4,690.82
2018,7,7,13,0,555.0,335.0,3.9,25.4,862.0,866.83,641.09
2018,7,7,13,15,525.0,347.0,4.0,25.4,839.5,841.35,624.09
2018,7,7,13,30,495.0,359.0,4.1,25.4,817.0,814.28,605.57
2018,7,7,13,45,515.5,340.0,4.15,25.35,807.0,801.95,598.57
2018,7,7,14,0,536.0,321.0,4.2,25.3,797.0,786.55,589.27
2018,7,7,14,15,441.5,339.5,4.3,25.15,723.5,707.13,532.73
2018,7,7,14,30,347.0,358.0,4.4,25.0,650.0,624.52,473.2
2018,7,7,14,45,400.0,321.0,4.45,24.8,644.0,622.63,474.32
2018,7,7,15,0,453.0,284.0,4.5,24.6,638.0,608.68,466.21
2018,7,7,15,15,634.5,197.5,4.5,24.6,666.0,633.91,487.92
2018,7,7,15,30,816.0,111.0,4.5,24.6,694.0,636.64,491.95
2018,7,7,15,45,828.0,97.0,4.6,24.05,657.0,589.05,456.99
2018,7,7,16,0,840.0,83.0,4.7,23.5,620.0,540.27,419.87
2018,7,7,16,15,829.0,79.0,4.7,23.15,575.0,486.64,376.84
2018,7,7,16,30,818.0,75.0,4.7,22.8,530.0,432.43,331.91
2018,7,7,16,45,798.5,72.0,4.7,22.45,481.5,374.12,282.44
2018,7,7,17,0,779.0,69.0,4.7,22.1,433.0,317.7,233.16
2018,7,7,17,15,746.0,65.5,4.65,21.65,381.5,258.44,181.32
2018,7,7,17,30,713.0,62.0,4.6,21.2,330.0,202.21,132.36
2018,7,7,17,45,673.5,57.5,4.5,20.75,280.5,147.47,87.21
2018,7,7,18,0,634.0,53.0,4.4,20.3,231.0,97.1,51.17
2018,7,7,18,15,580.0,48.5,4.3,19.8,186.5,47.9,26.75
2018,7,7,18,30,526.0,44.0,4.2,19.3,142.0,34.11,23.99
2018,7,7,18,45,434.5,37.0,4.05,18.75,102.0,29.43,19.48
2018,7,7,19,0,343.0,30.0,3.9,18.2,62.0,24.7,13.66
2018,7,7,19,15,208.5,19.5,3.9,17.9,35.5,16.41,0.0
2018,7,7,19,30,74.0,9.0,3.9,17.6,9.0,8.19,0.0
2018,7,7,19,45,37.0,4.5,3.85,17.25,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,8,4,45,39.5,4.5,3.1,13.75,5.0,0.0,0.0
2018,7,8,5,0,79.0,9.0,3.2,13.9,10.0,8.19,0.0
2018,7,8,5,15,216.5,19.5,3.2,14.3,37.0,16.29,0.0
2018,7,8,5,30,354.0,30.0,3.2,14.7,64.0,24.58,14.13
2018,7,8,5,45,444.0,37.5,3.25,15.05,105.0,29.78,20.19
2018,7,8,6,0,534.0,45.0,3.3,15.4,146.0,34.88,25.13
2018,7,8,6,15,592.5,50.0,3.35,16.0,193.0,52.42,29.12
2018,7,8,6,30,651.0,55.0,3.4,16.6,240.0,103.55,56.12
2018,7,8,6,45,690.0,58.5,3.4,17.15,289.0,154.16,93.31
2018,7,8,7,0,729.0,62.0,3.4,17.7,338.0,209.05,139.37
2018,7,8,7,15,757.5,65.5,3.4,18.2,388.5,265.14,188.96
2018,7,8,7,30,786.0,69.0,3.4,18.7,439.0,323.72,240.72
2018,7,8,7,45,806.5,72.0,3.45,19.25,488.0,382.37,291.79
2018,7,8,8,0,827.0,75.0,3.5,19.8,537.0,440.09,340.71
2018,7,8,8,15,843.5,77.0,3.5,20.3,583.5,495.53,386.36
2018,7,8,8,30,860.0,79.0,3.5,20.8,630.0,550.9,430.39
2018,7,8,8,45,872.0,81.0,3.5,21.25,673.5,603.24,470.79
2018,7,8,9,0,884.0,83.0,3.5,21.7,717.0,654.51,509.13
2018,7,8,9,15,892.0,85.0,3.55,22.1,755.0,701.72,543.65
2018,7,8,9,30,900.0,87.0,3.6,22.5,793.0,747.0,574.48
2018,7,8,9,45,904.0,91.0,3.65,22.9,826.0,789.04,602.22
2018,7,8,10,0,908.0,95.0,3.7,23.3,859.0,828.43,627.8
2018,7,8,10,15,914.5,95.5,3.7,23.6,887.0,863.64,650.26
2018,7,8,10,30,921.0,96.0,3.7,23.9,915.0,896.0,670.6
2018,7,8,10,45,927.5,95.5,3.75,24.15,937.5,924.37,688.53
2018,7,8,11,0,934.0,95.0,3.8,24.4,960.0,949.57,704.31
2018,7,8,11,15,937.5,95.5,3.85,24.5,975.0,969.65,717.09
2018,7,8,11,30,941.0,96.0,3.9,24.6,990.0,986.21,727.6
2018,7,8,11,45,943.5,95.5,3.9,24.75,998.0,997.23,734.09
2018,7,8,12,0,946.0,95.0,3.9,24.9,1006.0,1004.58,738.27
2018,7,8,12,15,945.0,96.0,3.95,24.9,1005.5,1006.34,739.65
2018,7,8,12,30,944.0,97.0,4.0,24.9,1005.0,1004.39,738.72
2018,7,8,12,45,941.0,97.0,4.05,24.9,996.5,995.85,733.55
2018,7,8,13,0,938.0,97.0,4.1,24.9,988.0,983.66,726.09
2018,7,8,13,15,935.5,96.5,4.15,24.9,973.5,967.85,716.29
2018,7,8,13,30,933.0,96.0,4.2,24.9,959.0,948.49,704.17
2018,7,8,13,45,929.0,95.5,4.25,24.85,937.5,924.33,688.97
2018,7,8,14,0,925.0,95.0,4.3,24.8,916.0,896.89,671.52
2018,7,8,14,15,919.5,93.5,4.3,24.7,888.0,864.05,650.2
2018,7,8,14,30,914.0,92.0,4.3,24.6,860.0,828.31,626.75
2018,7,8,14,45,906.5,90.5,4.35,24.45,826.0,788.3,600.44
2018,7,8,15,0,899.0,89.0,4.4,24.3,792.0,745.91,572.14
2018,7,8,15,15,889.0,87.0,4.4,24.3,752.5,699.13,539.26
2018,7,8,15,30,879.0,85.0,4.4,24.3,713.0,650.63,503.05
2018,7,8,15,45,866.5,83.0,4.4,23.85,669.5,599.17,464.58
2018,7,8,16,0,854.0,81.0,4.4,23.4,626.0,546.71,424.11
2018,7,8,16,15,837.5,78.5,4.45,23.05,579.0,491.07,379.85
2018,7,8,16,30,821.0,76.0,4.5,22.7,532.0,435.4,334.03
2018,7,8,16,45,800.0,73.0,4.5,22.35,483.0,376.35,284.1
2018,7,8,17,0,779.0,70.0,4.5,22.0,434.0,319.3,234.44
2018,7,8,17,15,750.0,66.5,4.5,21.5,384.0,261.02,183.37
2018,7,8,17,30,721.0,63.0,4.5,21.0,334.0,205.31,134.68
2018,7,8,17,45,681.0,59.0,4.45,20.5,284.5,150.39,89.36
2018,7,8,18,0,641.0,55.0,4.4,20.0,235.0,99.91,53.22
2018,7,8,18,15,581.5,49.5,4.3,19.4,188.0,49.12,27.58
2018,7,8,18,30,522.0,44.0,4.2,18.8,141.0,34.12,24.05
2018,7,8,18,45,429.5,37.0,4.15,18.2,101.0,29.44,19.53
2018,7,8,19,0,337.0,30.0,4.1,17.6,61.0,24.72,13.64
2018,7,8,19,15,204.5,19.5,4.05,17.25,35.0,16.45,0.0
2018,7,8,19,30,72.0,9.0,4.0,16.9,9.0,8.19,0.0
2018,7,8,19,45,36.0,4.5,3.95,16.55,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,3.15,13.65,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,3.2,13.8,9.0,7.28,0.0
2018,7,9,5,15,209.5,19.0,3.25,14.25,35.5,15.87,0.0
2018,7,9,5,30,344.0,30.0,3.3,14.7,62.0,24.64,14.01
2018,7,9,5,45,436.5,37.0,3.3,15.1,102.5,29.38,19.81
2018,7,9,6,0,529.0,44.0,3.3,15.5,143.0,34.07,24.4
2018,7,9,6,15,588.5,49.0,3.3,16.05,190.0,51.09,28.3
2018,7,9,6,30,648.0,54.0,3.3,16.6,237.0,101.98,55.0
2018,7,9,6,45,688.0,58.5,3.25,17.2,287.0,153.48,92.79
2018,7,9,7,0,728.0,63.0,3.2,17.8,337.0,209.4,139.55
2018,7,9,7,15,757.0,65.5,3.2,18.45,387.0,264.68,188.3
2018,7,9,7,30,786.0,68.0,3.2,19.1,437.0,322.48,239.22
2018,7,9,7,45,807.0,71.0,3.2,19.75,486.0,381.36,290.18
2018,7,9,8,0,828.0,74.0,3.2,20.4,535.0,439.37,338.95
2018,7,9,8,15,843.5,75.5,3.1,21.05,581.0,493.93,383.32
2018,7,9,8,30,859.0,77.0,3.0,21.7,627.0,548.31,425.85
2018,7,9,8,45,871.0,79.5,2.95,22.4,670.5,601.14,465.64
2018,7,9,9,0,883.0,82.0,2.9,23.1,714.0,652.91,503.2
2018,7,9,9,15,892.0,84.0,2.85,23.65,752.5,700.82,537.02
2018,7,9,9,30,901.0,86.0,2.8,24.2,791.0,746.89,567.03
2018,7,9,9,45,905.5,88.5,2.75,24.8,823.5,787.94,592.53
2018,7,9,10,0,910.0,91.0,2.7,25.4,856.0,826.37,615.81
2018,7,9,10,15,915.5,92.0,2.7,25.85,883.5,861.36,637.13
2018,7,9,10,30,921.0,93.0,2.7,26.3,911.0,893.44,656.31
2018,7,9,10,45,924.5,94.5,2.75,26.7,932.5,921.17,673.0
2018,7,9,11,0,928.0,96.0,2.8,27.1,954.0,945.6,687.49
2018,7,9,11,15,931.5,96.0,2.9,27.35,969.0,965.14,699.62
2018,7,9,11,30,935.0,96.0,3.0,27.6,984.0,981.17,709.56
2018,7,9,11,45,936.5,96.5,3.1,27.85,991.5,992.21,716.37
2018,7,9,12,0,938.0,97.0,3.2,28.1,999.0,999.59,720.94
2018,7,9,12,15,937.5,97.5,3.3,28.1,999.0,1001.36,722.73
2018,7,9,12,30,937.0,98.0,3.4,28.1,999.0,999.45,722.27
2018,7,9,12,45,934.5,98.5,3.55,28.15,991.5,991.95,718.5
2018,7,9,13,0,932.0,99.0,3.7,28.2,984.0,980.81,712.42
2018,7,9,13,15,929.5,98.5,3.8,28.1,969.5,965.11,703.49
2018,7,9,13,30,927.0,98.0,3.9,28.0,955.0,945.87,692.26
2018,7,9,13,45,923.5,96.5,4.0,27.9,933.5,921.32,677.47
2018,7,9,14,0,920.0,95.0,4.1,27.8,912.0,893.47,660.4
2018,7,9,14,15,914.5,94.0,4.2,27.65,884.0,861.28,640.39
2018,7,9,14,30,909.0,93.0,4.3,27.5,856.0,826.18,618.21
2018,7,9,14,45,903.0,91.0,4.4,27.35,823.0,787.01,592.94
2018,7,9,15,0,897.0,89.0,4.5,27.2,790.0,745.33,565.57
2018,7,9,15,15,887.0,87.5,4.5,27.2,751.0,699.12,533.47
2018,7,9,15,30,877.0,86.0,4.5,27.2,712.0,651.17,498.07
2018,7,9,15,45,865.0,83.5,4.6,26.7,668.5,599.58,460.36
2018,7,9,16,0,853.0,81.0,4.7,26.2,625.0,546.95,420.51
2018,7,9,16,15,837.5,78.0,4.75,25.8,578.0,491.34,376.69
2018,7,9,16,30,822.0,75.0,4.8,25.4,531.0,435.6,331.24
2018,7,9,16,45,802.0,71.5,4.8,25.05,482.0,377.8,282.65
2018,7,9,17,0,782.0,68.0,4.8,24.7,433.0,319.02,232.03
2018,7,9,17,15,752.5,64.5,4.75,24.1,382.5,260.41,181.16
2018,7,9,17,30,723.0,61.0,4.7,23.5,332.0,204.41,132.67
2018,7,9,17,45,683.5,57.0,4.6,22.95,282.5,149.41,87.61
2018,7,9,18,0,644.0,53.0,4.5,22.4,233.0,98.77,51.57
2018,7,9,18,15,584.0,48.0,4.35,21.8,186.5,48.3,26.38
2018,7,9,18,30,524.0,43.0,4.2,21.2,140.0,33.31,23.08
2018,7,9,18,45,432.0,36.0,4.05,20.6,100.0,28.59,18.58
2018,7,9,19,0,340.0,29.0,3.9,20.0,60.0,23.82,12.68
2018,7,9,19,15,207.0,19.0,3.85,19.65,34.5,16.0,0.0
2018,7,9,19,30,74.0,9.0,3.8,19.3,9.0,8.19,0.0
2018,7,9,19,45,37.0,4.5,3.75,19.0,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,18.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.35,17.95,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.5,2.55,14.3,5.0,0.0,0.0
2018,7,10,5,0,87.0,9.0,2.7,14.5,10.0,8.19,0.0
2018,7,10,5,15,233.0,19.0,2.75,14.9,37.0,15.97,0.0
2018,7,10,5,30,379.0,29.0,2.8,15.3,64.0,23.84,13.16
2018,7,10,5,45,470.0,35.5,2.9,15.7,105.0,28.21,18.72
2018,7,10,6,0,561.0,42.0,3.0,16.1,146.0,35.52,25.59
2018,7,10,6,15,619.5,46.5,3.0,16.7,194.0,52.35,29.06
2018,7,10,6,30,678.0,51.0,3.0,17.3,242.0,101.47,53.32
2018,7,10,6,45,717.5,55.0,2.95,17.9,292.5,154.26,91.86
2018,7,10,7,0,757.0,59.0,2.9,18.5,343.0,211.39,139.54
2018,7,10,7,15,785.5,61.5,2.9,19.25,394.0,268.24,189.5
2018,7,10,7,30,814.0,64.0,2.9,20.0,445.0,329.46,242.98
2018,7,10,7,45,835.5,66.5,2.9,20.8,495.0,387.79,293.19
2018,7,10,8,0,857.0,69.0,2.9,21.6,545.0,447.12,342.59
2018,7,10,8,15,873.0,71.0,2.85,22.15,593.0,503.98,388.62
2018,7,10,8,30,889.0,73.0,2.8,22.7,641.0,560.68,432.81
2018,7,10,8,45,900.5,75.5,2.8,23.3,685.0,614.75,473.5
2018,7,10,9,0,912.0,78.0,2.8,23.9,729.0,667.65,511.94
2018,7,10,9,15,919.0,80.5,2.8,24.35,768.0,716.02,546.22
2018,7,10,9,30,926.0,83.0,2.8,24.8,807.0,762.32,576.38
2018,7,10,9,45,928.5,87.0,2.85,25.25,840.0,804.36,603.26
2018,7,10,10,0,931.0,91.0,2.9,25.7,873.0,843.55,627.91
2018,7,10,10,15,936.0,92.0,3.0,25.95,900.5,878.86,650.54
2018,7,10,10,30,941.0,93.0,3.1,26.2,928.0,911.17,671.07
2018,7,10,10,45,945.0,93.5,3.15,26.5,949.5,938.92,688.04
2018,7,10,11,0,949.0,94.0,3.2,26.8,971.0,963.32,702.8
2018,7,10,11,15,951.5,94.5,3.35,26.85,985.5,982.85,715.82
2018,7,10,11,30,954.0,95.0,3.5,26.9,1000.0,998.76,726.59
2018,7,10,11,45,955.0,95.5,3.6,27.0,1007.5,1009.56,733.64
2018,7,10,12,0,956.0,96.0,3.7,27.1,1015.0,1016.61,738.38
2018,7,10,12,15,956.0,96.0,3.85,27.0,1015.0,1018.45,740.77
2018,7,10,12,30,956.0,96.0,4.0,26.9,1015.0,1016.52,740.81
2018,7,10,12,45,953.5,96.5,4.1,26.8,1007.0,1008.93,736.93
2018,7,10,13,0,951.0,97.0,4.2,26.7,999.0,997.63,730.71
2018,7,10,13,15,948.5,96.5,4.3,26.5,984.5,981.67,721.75
2018,7,10,13,30,946.0,96.0,4.4,26.3,970.0,962.11,710.41
2018,7,10,13,45,941.0,95.5,4.5,26.1,947.5,936.8,695.19
2018,7,10,14,0,936.0,95.0,4.6,25.9,925.0,908.2,677.84
2018,7,10,14,15,930.0,94.0,4.65,25.6,896.5,875.13,657.32
2018,7,10,14,30,924.0,93.0,4.7,25.3,868.0,839.13,634.57
2018,7,10,14,45,916.5,91.0,4.75,25.0,833.5,798.25,608.12
2018,7,10,15,0,909.0,89.0,4.8,24.7,799.0,754.95,579.59
2018,7,10,15,15,898.5,88.0,4.8,24.7,759.5,708.36,546.87
2018,7,10,15,30,888.0,87.0,4.8,24.7,720.0,660.04,510.71
2018,7,10,15,45,876.0,84.5,4.8,23.95,676.5,607.89,472.24
2018,7,10,16,0,864.0,82.0,4.8,23.2,633.0,554.68,431.6
2018,7,10,16,15,848.0,79.5,4.8,22.75,585.5,498.69,386.92
2018,7,10,16,30,832.0,77.0,4.8,22.3,538.0,442.58,340.62
2018,7,10,16,45,811.0,74.0,4.8,21.85,488.5,382.87,290.1
2018,7,10,17,0,790.0,71.0,4.8,21.4,439.0,325.09,239.72
2018,7,10,17,15,760.5,67.5,4.75,20.9,388.0,265.91,187.66
2018,7,10,17,30,731.0,64.0,4.7,20.4,337.0,209.34,138.03
2018,7,10,17,45,690.5,60.0,4.65,19.85,287.0,153.61,91.86
2018,7,10,18,0,650.0,56.0,4.6,19.3,237.0,102.38,54.94
2018,7,10,18,15,588.5,50.5,4.45,18.8,189.5,50.8,28.59
2018,7,10,18,30,527.0,45.0,4.3,18.3,142.0,35.04,24.89
2018,7,10,18,45,431.5,37.5,4.2,17.75,101.0,29.96,19.98
2018,7,10,19,0,336.0,30.0,4.1,17.2,60.0,24.8,13.52
2018,7,10,19,15,203.0,19.5,4.05,16.9,34.5,16.53,0.0
2018,7,10,19,30,70.0,9.0,4.0,16.6,9.0,8.19,0.0
2018,7,10,19,45,35.0,4.5,3.95,16.25,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
