Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.5,2.0,13.65,4.5,0.0,0.0
2018,7,11,5,0,73.0,9.0,2.0,13.9,9.0,8.19,0.0
2018,7,11,5,15,208.0,19.5,2.0,14.35,35.0,16.52,0.0
2018,7,11,5,30,343.0,30.0,2.0,14.8,61.0,24.8,13.75
2018,7,11,5,45,440.5,36.5,1.95,15.25,101.5,29.08,19.5
2018,7,11,6,0,538.0,43.0,1.9,15.7,142.0,33.37,23.76
2018,7,11,6,15,370.5,45.5,1.8,16.15,123.5,42.23,24.6
2018,7,11,6,30,203.0,48.0,1.7,16.6,105.0,55.77,33.75
2018,7,11,6,45,102.0,69.5,1.65,17.05,98.0,75.54,53.79
2018,7,11,7,0,1.0,91.0,1.6,17.5,91.0,80.07,61.85
2018,7,11,7,15,5.0,120.5,1.55,18.05,122.5,106.76,83.51
2018,7,11,7,30,9.0,150.0,1.5,18.6,154.0,134.2,105.38
2018,7,11,7,45,13.5,171.5,1.5,19.1,178.5,155.7,122.14
2018,7,11,8,0,18.0,193.0,1.5,19.6,203.0,177.85,139.22
2018,7,11,8,15,25.0,217.5,1.5,20.1,232.5,204.48,159.6
2018,7,11,8,30,32.0,242.0,1.5,20.6,262.0,235.02,182.75
2018,7,11,8,45,55.5,275.5,1.55,21.1,313.5,282.13,218.51
2018,7,11,9,0,79.0,309.0,1.6,21.6,365.0,331.8,255.57
2018,7,11,9,15,143.5,335.0,1.65,22.05,444.0,411.27,314.93
2018,7,11,9,30,208.0,361.0,1.7,22.5,523.0,490.56,372.69
2018,7,11,9,45,367.0,320.5,1.75,23.0,622.0,592.08,447.4
2018,7,11,10,0,526.0,280.0,1.8,23.5,721.0,705.45,527.96
2018,7,11,10,15,597.0,259.5,1.85,23.85,776.0,766.75,569.67
2018,7,11,10,30,668.0,239.0,1.9,24.2,831.0,828.24,611.23
2018,7,11,10,45,769.0,189.0,1.95,24.55,886.5,882.92,647.13
2018,7,11,11,0,870.0,139.0,2.0,24.9,942.0,935.04,679.62
2018,7,11,11,15,907.0,119.0,2.05,25.15,968.0,965.92,698.38
2018,7,11,11,30,944.0,99.0,2.1,25.4,994.0,993.96,715.46
2018,7,11,11,45,945.5,99.0,2.15,25.6,1001.5,1004.68,721.72
2018,7,11,12,0,947.0,99.0,2.2,25.8,1009.0,1011.71,725.9
2018,7,11,12,15,947.5,98.5,2.25,25.9,1009.0,1013.56,727.22
2018,7,11,12,30,948.0,98.0,2.3,26.0,1009.0,1011.67,726.32
2018,7,11,12,45,947.0,98.0,2.4,26.1,1002.0,1005.09,723.09
2018,7,11,13,0,946.0,98.0,2.5,26.2,995.0,994.8,717.57
2018,7,11,13,15,943.5,97.0,2.55,26.15,980.0,978.44,708.15
2018,7,11,13,30,941.0,96.0,2.6,26.1,965.0,958.49,696.47
2018,7,11,13,45,936.5,95.5,2.65,26.0,943.0,933.74,681.8
2018,7,11,14,0,932.0,95.0,2.7,25.9,921.0,905.69,664.91
2018,7,11,14,15,926.0,94.0,2.75,25.7,893.0,872.72,644.88
2018,7,11,14,30,920.0,93.0,2.8,25.5,865.0,836.85,622.71
2018,7,11,14,45,911.5,92.0,2.85,25.3,830.5,796.32,597.1
2018,7,11,15,0,903.0,91.0,2.9,25.1,796.0,753.45,569.52
2018,7,11,15,15,892.5,89.5,2.9,25.1,756.5,706.59,537.52
2018,7,11,15,30,882.0,88.0,2.9,25.1,717.0,658.02,502.17
2018,7,11,15,45,868.0,86.0,2.95,24.35,672.5,605.42,464.48
2018,7,11,16,0,854.0,84.0,3.0,23.6,628.0,551.95,424.71
2018,7,11,16,15,835.5,82.5,3.0,23.15,580.5,496.15,381.06
2018,7,11,16,30,817.0,81.0,3.0,22.7,533.0,439.73,335.42
2018,7,11,16,45,792.5,78.5,2.95,22.2,483.0,380.78,286.38
2018,7,11,17,0,768.0,76.0,2.9,21.7,433.0,323.29,237.13
2018,7,11,17,15,736.5,72.0,2.85,21.15,382.0,264.28,186.08
2018,7,11,17,30,705.0,68.0,2.8,20.6,331.0,208.17,137.53
2018,7,11,17,45,660.0,64.0,2.75,20.05,281.0,150.49,90.33
2018,7,11,18,0,615.0,60.0,2.7,19.5,231.0,100.28,54.35
2018,7,11,18,15,550.0,54.0,2.55,19.0,184.0,53.15,30.91
2018,7,11,18,30,485.0,48.0,2.4,18.5,137.0,37.53,27.03
2018,7,11,18,45,385.5,39.5,2.3,17.95,97.0,31.69,21.44
2018,7,11,19,0,286.0,31.0,2.2,17.4,57.0,25.73,14.1
2018,7,11,19,15,170.0,19.5,2.2,17.1,32.5,16.55,0.0
2018,7,11,19,30,54.0,8.0,2.2,16.8,8.0,7.28,0.0
2018,7,11,19,45,27.0,4.0,2.15,16.55,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,12,4,45,21.0,3.5,1.45,14.3,3.5,0.0,0.0
2018,7,12,5,0,42.0,7.0,1.5,14.5,7.0,6.37,0.0
2018,7,12,5,15,100.0,16.5,1.55,14.95,23.5,13.04,0.0
2018,7,12,5,30,158.0,26.0,1.6,15.4,40.0,20.25,9.97
2018,7,12,5,45,137.0,29.0,1.65,15.85,46.5,22.08,13.4
2018,7,12,6,0,116.0,32.0,1.7,16.3,53.0,23.8,15.29
2018,7,12,6,15,58.0,43.5,1.7,16.75,54.0,38.41,26.08
2018,7,12,6,30,0.0,55.0,1.7,17.2,55.0,48.57,35.6
2018,7,12,6,45,0.5,75.5,1.7,17.7,75.5,66.38,50.49
2018,7,12,7,0,1.0,96.0,1.7,18.2,96.0,84.28,65.2
2018,7,12,7,15,7.0,127.5,1.75,18.65,130.5,113.2,88.57
2018,7,12,7,30,13.0,159.0,1.8,19.1,165.0,143.17,112.43
2018,7,12,7,45,12.0,170.5,1.8,19.55,176.5,154.27,120.88
2018,7,12,8,0,11.0,182.0,1.8,20.0,188.0,165.21,129.1
2018,7,12,8,15,13.5,199.0,1.85,20.5,207.0,182.57,142.28
2018,7,12,8,30,16.0,216.0,1.9,21.0,226.0,200.24,155.55
2018,7,12,8,45,31.5,251.5,2.0,21.5,273.0,246.2,190.84
2018,7,12,9,0,47.0,287.0,2.1,22.0,320.0,291.22,224.77
2018,7,12,9,15,124.5,313.5,2.1,22.35,409.0,378.59,291.32
2018,7,12,9,30,202.0,340.0,2.1,22.7,498.0,466.9,356.82
2018,7,12,9,45,311.0,333.5,2.15,23.05,588.5,561.64,426.41
2018,7,12,10,0,420.0,327.0,2.2,23.4,679.0,664.41,499.77
2018,7,12,10,15,390.5,353.0,2.2,23.6,689.0,680.1,508.31
2018,7,12,10,30,361.0,379.0,2.2,23.8,699.0,684.87,509.96
2018,7,12,10,45,331.5,405.0,2.25,24.0,704.5,694.62,515.2
2018,7,12,11,0,302.0,431.0,2.3,24.2,710.0,701.7,518.51
2018,7,12,11,15,327.5,428.5,2.35,24.3,735.0,729.98,538.27
2018,7,12,11,30,353.0,426.0,2.4,24.4,760.0,757.49,557.25
2018,7,12,11,45,357.5,426.0,2.45,24.5,767.0,766.26,563.03
2018,7,12,12,0,362.0,426.0,2.5,24.6,774.0,773.32,567.84
2018,7,12,12,15,398.0,414.5,2.55,24.75,797.0,797.67,585.13
2018,7,12,12,30,434.0,403.0,2.6,24.9,820.0,829.18,606.81
2018,7,12,12,45,454.5,393.5,2.65,25.0,827.0,836.57,612.26
2018,7,12,13,0,475.0,384.0,2.7,25.1,834.0,841.4,616.23
2018,7,12,13,15,474.0,375.5,2.75,25.0,818.5,824.43,605.74
2018,7,12,13,30,473.0,367.0,2.8,24.9,803.0,805.34,593.94
2018,7,12,13,45,581.0,288.0,2.85,24.85,811.5,815.56,605.23
2018,7,12,14,0,689.0,209.0,2.9,24.8,820.0,818.48,611.21
2018,7,12,14,15,742.5,171.5,2.9,24.5,810.5,801.59,601.26
2018,7,12,14,30,796.0,134.0,2.9,24.2,801.0,783.35,590.33
2018,7,12,14,45,786.5,131.5,2.9,23.85,768.0,744.19,564.91
2018,7,12,15,0,777.0,129.0,2.9,23.5,735.0,703.13,537.42
2018,7,12,15,15,764.5,126.0,2.9,23.5,697.0,657.84,504.81
2018,7,12,15,30,752.0,123.0,2.9,23.5,659.0,611.36,470.61
2018,7,12,15,45,737.0,120.0,2.75,22.75,617.5,562.44,434.57
2018,7,12,16,0,722.0,117.0,2.6,22.0,576.0,513.09,397.13
2018,7,12,16,15,703.5,112.5,2.55,21.6,531.5,459.28,354.97
2018,7,12,16,30,685.0,108.0,2.5,21.2,487.0,406.71,312.43
2018,7,12,16,45,661.0,103.0,2.5,20.85,440.5,352.31,267.3
2018,7,12,17,0,637.0,98.0,2.5,20.5,394.0,299.55,222.32
2018,7,12,17,15,604.5,92.0,2.45,20.1,346.5,245.53,175.91
2018,7,12,17,30,572.0,86.0,2.4,19.7,299.0,194.7,132.29
2018,7,12,17,45,529.5,78.5,2.4,19.35,252.5,144.52,91.35
2018,7,12,18,0,487.0,71.0,2.4,19.0,206.0,99.25,58.51
2018,7,12,18,15,389.5,64.5,2.35,18.75,158.5,57.52,36.83
2018,7,12,18,30,292.0,58.0,2.3,18.5,111.0,43.95,32.58
2018,7,12,18,45,159.5,43.0,2.3,18.2,70.5,34.35,23.66
2018,7,12,19,0,27.0,28.0,2.3,17.9,30.0,24.01,12.6
2018,7,12,19,15,13.5,15.5,2.25,17.85,16.5,14.1,0.0
2018,7,12,19,30,0.0,3.0,2.2,17.8,3.0,2.73,0.0
2018,7,12,19,45,0.0,1.5,2.15,17.7,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.6,15.9,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.6,16.0,2.0,1.82,0.0
2018,7,13,5,15,0.0,9.0,1.65,16.35,9.0,8.19,0.0
2018,7,13,5,30,0.0,16.0,1.7,16.7,16.0,14.08,5.0
2018,7,13,5,45,3.5,27.5,1.7,17.05,28.0,24.24,15.14
2018,7,13,6,0,7.0,39.0,1.7,17.4,40.0,34.43,24.47
2018,7,13,6,15,13.0,58.5,1.7,17.75,61.5,51.21,37.36
2018,7,13,6,30,19.0,78.0,1.7,18.1,83.0,68.45,51.38
2018,7,13,6,45,15.5,80.5,1.7,18.5,85.0,72.72,54.93
2018,7,13,7,0,12.0,83.0,1.7,18.9,87.0,75.52,57.3
2018,7,13,7,15,7.5,72.5,1.75,19.3,75.0,66.1,49.48
2018,7,13,7,30,3.0,62.0,1.8,19.7,63.0,55.77,40.86
2018,7,13,7,45,1.5,76.0,1.85,20.1,76.5,67.82,50.63
2018,7,13,8,0,0.0,90.0,1.9,20.5,90.0,79.73,60.11
2018,7,13,8,15,1.5,117.0,1.95,20.85,118.0,104.38,79.8
2018,7,13,8,30,3.0,144.0,2.0,21.2,146.0,129.33,99.43
2018,7,13,8,45,13.5,177.0,2.05,21.6,186.5,165.3,127.63
2018,7,13,9,0,24.0,210.0,2.1,22.0,227.0,206.14,159.24
2018,7,13,9,15,42.5,264.5,2.15,22.35,296.5,270.77,208.75
2018,7,13,9,30,61.0,319.0,2.2,22.7,366.0,337.64,258.81
2018,7,13,9,45,106.0,352.5,2.2,23.05,439.0,414.91,316.16
2018,7,13,10,0,151.0,386.0,2.2,23.4,512.0,488.36,369.39
2018,7,13,10,15,226.5,385.5,2.25,23.7,582.0,566.38,426.02
2018,7,13,10,30,302.0,385.0,2.3,24.0,652.0,639.98,478.47
2018,7,13,10,45,509.5,295.0,2.3,24.35,759.0,757.92,563.96
2018,7,13,11,0,717.0,205.0,2.3,24.7,866.0,875.44,645.14
2018,7,13,11,15,700.5,214.0,2.35,24.85,868.5,882.75,648.48
2018,7,13,11,30,684.0,223.0,2.4,25.0,871.0,886.62,650.66
2018,7,13,11,45,755.0,184.5,2.4,25.2,904.5,917.3,670.06
2018,7,13,12,0,826.0,146.0,2.4,25.4,938.0,941.8,685.08
2018,7,13,12,15,831.0,142.5,2.45,25.5,939.5,945.05,687.09
2018,7,13,12,30,836.0,139.0,2.5,25.6,941.0,945.02,687.27
2018,7,13,12,45,845.5,131.0,2.5,25.7,937.0,941.72,685.01
2018,7,13,13,0,855.0,123.0,2.5,25.8,933.0,934.85,680.56
2018,7,13,13,15,852.5,122.0,2.55,25.8,919.0,919.83,671.58
2018,7,13,13,30,850.0,121.0,2.6,25.8,905.0,901.56,660.57
2018,7,13,13,45,846.5,119.5,2.6,25.8,884.5,878.74,646.17
2018,7,13,14,0,843.0,118.0,2.6,25.8,864.0,852.87,629.77
2018,7,13,14,15,837.0,116.5,2.65,25.75,837.5,821.99,610.4
2018,7,13,14,30,831.0,115.0,2.7,25.7,811.0,788.48,589.12
2018,7,13,14,45,823.5,112.0,2.7,25.65,778.0,749.92,563.86
2018,7,13,15,0,816.0,109.0,2.7,25.6,745.0,709.19,536.86
2018,7,13,15,15,804.0,107.5,2.7,25.6,707.0,664.84,505.64
2018,7,13,15,30,792.0,106.0,2.7,25.6,669.0,621.29,473.79
2018,7,13,15,45,778.0,103.0,2.8,25.25,627.0,571.16,437.36
2018,7,13,16,0,764.0,100.0,2.9,24.9,585.0,520.4,399.22
2018,7,13,16,15,745.5,96.5,2.95,24.6,540.0,466.56,357.28
2018,7,13,16,30,727.0,93.0,3.0,24.3,495.0,413.11,314.23
2018,7,13,16,45,702.5,89.0,3.05,23.95,447.5,357.53,268.33
2018,7,13,17,0,678.0,85.0,3.1,23.6,400.0,301.51,220.9
2018,7,13,17,15,645.5,80.5,3.15,23.1,352.0,246.56,173.87
2018,7,13,17,30,613.0,76.0,3.2,22.6,304.0,194.72,129.51
2018,7,13,17,45,567.5,71.0,3.25,22.05,257.0,143.87,88.33
2018,7,13,18,0,522.0,66.0,3.3,21.5,210.0,98.2,55.7
2018,7,13,18,15,458.5,58.5,3.25,20.95,166.0,55.35,33.57
2018,7,13,18,30,395.0,51.0,3.2,20.4,122.0,39.97,28.87
2018,7,13,18,45,304.5,40.5,3.2,19.85,85.5,32.52,21.89
2018,7,13,19,0,214.0,30.0,3.2,19.3,49.0,23.52,11.96
2018,7,13,19,15,125.0,18.5,3.15,19.0,28.0,16.83,0.0
2018,7,13,19,30,36.0,7.0,3.1,18.7,7.0,6.37,0.0
2018,7,13,19,45,18.0,3.5,3.1,18.35,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.05,17.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.0,17.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.75,15.45,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.8,15.5,7.0,6.37,0.0
2018,7,14,5,15,136.0,18.5,2.8,15.8,28.5,16.83,0.0
2018,7,14,5,30,232.0,30.0,2.8,16.1,50.0,23.58,11.89
2018,7,14,5,45,326.0,39.0,2.85,16.4,86.5,31.29,21.16
2018,7,14,6,0,420.0,48.0,2.9,16.7,123.0,37.5,27.18
2018,7,14,6,15,308.5,66.0,2.9,17.15,130.5,56.23,37.52
2018,7,14,6,30,197.0,84.0,2.9,17.6,138.0,85.18,58.57
2018,7,14,6,45,153.5,112.5,2.9,18.0,160.0,117.42,86.19
2018,7,14,7,0,110.0,141.0,2.9,18.4,182.0,143.4,109.66
2018,7,14,7,15,132.5,161.5,2.9,18.85,218.0,175.63,135.63
2018,7,14,7,30,155.0,182.0,2.9,19.3,254.0,210.63,163.85
2018,7,14,7,45,168.5,196.0,2.85,19.75,282.0,239.25,186.97
2018,7,14,8,0,182.0,210.0,2.8,20.2,310.0,269.13,210.79
2018,7,14,8,15,200.5,225.0,2.8,20.6,344.5,303.54,237.85
2018,7,14,8,30,219.0,240.0,2.8,21.0,379.0,343.59,268.81
2018,7,14,8,45,240.0,268.5,2.8,21.4,430.5,395.61,308.22
2018,7,14,9,0,261.0,297.0,2.8,21.8,482.0,449.35,348.06
2018,7,14,9,15,463.5,239.0,2.9,22.1,590.5,555.99,430.07
2018,7,14,9,30,666.0,181.0,3.0,22.4,699.0,674.37,518.65
2018,7,14,9,45,764.5,141.5,3.05,22.7,761.0,737.54,564.33
2018,7,14,10,0,863.0,102.0,3.1,23.0,823.0,801.35,607.25
2018,7,14,10,15,810.5,135.5,3.15,23.2,831.0,824.34,621.63
2018,7,14,10,30,758.0,169.0,3.2,23.4,839.0,835.9,628.45
2018,7,14,10,45,742.5,183.5,3.3,23.6,853.5,855.97,641.53
2018,7,14,11,0,727.0,198.0,3.4,23.8,868.0,878.34,656.14
2018,7,14,11,15,751.0,182.0,3.45,23.85,883.5,893.11,665.69
2018,7,14,11,30,775.0,166.0,3.5,23.9,899.0,911.27,677.66
2018,7,14,11,45,705.0,214.0,3.6,23.9,885.0,906.07,674.33
2018,7,14,12,0,635.0,262.0,3.7,23.9,871.0,890.11,662.94
2018,7,14,12,15,563.5,311.0,3.7,23.85,851.5,868.65,646.23
2018,7,14,12,30,492.0,360.0,3.7,23.8,832.0,845.88,628.59
2018,7,14,12,45,644.0,262.0,3.75,23.7,874.5,894.65,667.45
2018,7,14,13,0,796.0,164.0,3.8,23.6,917.0,929.6,692.56
2018,7,14,13,15,840.5,135.5,3.8,23.55,919.5,922.35,687.9
2018,7,14,13,30,885.0,107.0,3.8,23.5,922.0,920.99,687.64
2018,7,14,13,45,880.5,106.0,3.85,23.45,901.0,896.97,672.31
2018,7,14,14,0,876.0,105.0,3.9,23.4,880.0,869.85,654.95
2018,7,14,14,15,870.5,103.5,3.9,23.2,853.0,838.41,634.67
2018,7,14,14,30,865.0,102.0,3.9,23.0,826.0,804.2,612.34
2018,7,14,14,45,857.0,100.5,3.9,22.85,793.0,765.47,586.52
2018,7,14,15,0,849.0,99.0,3.9,22.7,760.0,724.51,558.87
2018,7,14,15,15,838.0,97.0,3.9,22.7,721.5,678.98,526.47
2018,7,14,15,30,827.0,95.0,3.9,22.7,683.0,631.92,491.27
2018,7,14,15,45,813.5,92.5,3.95,22.1,640.5,581.6,453.92
2018,7,14,16,0,800.0,90.0,4.0,21.5,598.0,531.03,415.1
2018,7,14,16,15,782.5,87.5,3.95,21.15,552.5,476.82,371.66
2018,7,14,16,30,765.0,85.0,3.9,20.8,507.0,422.8,327.0
2018,7,14,16,45,741.5,82.0,3.9,20.45,459.0,366.46,279.31
2018,7,14,17,0,718.0,79.0,3.9,20.1,411.0,311.54,231.54
2018,7,14,17,15,686.5,74.5,3.9,19.8,362.0,254.8,181.8
2018,7,14,17,30,655.0,70.0,3.9,19.5,313.0,198.52,132.71
2018,7,14,17,45,611.5,65.5,3.85,19.15,265.0,145.89,89.15
2018,7,14,18,0,568.0,61.0,3.8,18.8,217.0,98.13,54.44
2018,7,14,18,15,504.5,54.5,3.8,18.5,172.0,53.29,31.41
2018,7,14,18,30,441.0,48.0,3.8,18.2,127.0,37.53,27.02
2018,7,14,18,45,346.0,39.0,3.75,17.85,89.5,31.3,21.03
2018,7,14,19,0,251.0,30.0,3.7,17.5,52.0,24.89,12.89
2018,7,14,19,15,147.5,18.5,3.7,17.25,29.5,16.83,0.0
2018,7,14,19,30,44.0,7.0,3.7,17.0,7.0,6.37,0.0
2018,7,14,19,45,22.0,3.5,3.75,16.8,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,4,45,27.0,3.5,2.75,14.4,3.5,0.0,0.0
2018,7,15,5,0,54.0,7.0,2.8,14.5,7.0,6.37,0.0
2018,7,15,5,15,171.5,18.0,2.9,14.8,30.0,16.37,0.0
2018,7,15,5,30,289.0,29.0,3.0,15.1,53.0,24.12,11.99
2018,7,15,5,45,213.0,24.0,3.05,15.45,48.0,18.08,9.88
2018,7,15,6,0,137.0,19.0,3.1,15.8,43.0,13.34,6.08
2018,7,15,6,15,68.5,25.5,3.15,16.15,37.5,22.3,12.38
2018,7,15,6,30,0.0,32.0,3.2,16.5,32.0,28.18,18.38
2018,7,15,6,45,0.0,47.5,3.2,16.9,47.5,41.9,30.02
2018,7,15,7,0,0.0,63.0,3.2,17.3,63.0,55.66,41.52
2018,7,15,7,15,0.5,91.5,3.2,17.65,91.5,80.77,62.34
2018,7,15,7,30,1.0,120.0,3.2,18.0,120.0,105.88,82.81
2018,7,15,7,45,2.0,139.0,3.2,18.4,140.0,123.21,96.59
2018,7,15,8,0,3.0,158.0,3.2,18.8,160.0,140.78,110.39
2018,7,15,8,15,6.0,176.5,3.15,19.15,180.5,159.12,124.67
2018,7,15,8,30,9.0,195.0,3.1,19.5,201.0,177.88,139.15
2018,7,15,8,45,20.5,225.5,3.1,19.85,240.0,212.8,166.41
2018,7,15,9,0,32.0,256.0,3.1,20.2,279.0,253.5,197.81
2018,7,15,9,15,90.5,278.5,3.15,20.5,348.0,323.38,252.41
2018,7,15,9,30,149.0,301.0,3.2,20.8,417.0,392.56,305.56
2018,7,15,9,45,283.5,301.0,3.2,21.1,533.5,510.73,395.91
2018,7,15,10,0,418.0,301.0,3.2,21.4,650.0,640.01,491.29
2018,7,15,10,15,603.5,235.0,3.25,21.6,758.0,751.51,573.78
2018,7,15,10,30,789.0,169.0,3.3,21.8,866.0,863.41,652.5
2018,7,15,10,45,861.5,135.5,3.35,22.0,913.5,908.05,681.26
2018,7,15,11,0,934.0,102.0,3.4,22.2,961.0,960.89,715.76
2018,7,15,11,15,938.5,102.0,3.5,22.3,977.0,981.77,729.2
2018,7,15,11,30,943.0,102.0,3.6,22.4,993.0,999.13,740.61
2018,7,15,11,45,945.5,101.5,3.65,22.45,1001.0,1010.48,747.93
2018,7,15,12,0,948.0,101.0,3.7,22.5,1009.0,1018.13,752.94
2018,7,15,12,15,947.0,101.5,3.75,22.5,1008.5,1019.64,754.17
2018,7,15,12,30,946.0,102.0,3.8,22.5,1008.0,1017.4,753.07
2018,7,15,12,45,943.5,102.0,3.85,22.55,1000.0,1009.48,748.18
2018,7,15,13,0,941.0,102.0,3.9,22.6,992.0,997.87,740.96
2018,7,15,13,15,938.5,101.5,3.95,22.55,977.5,982.11,731.35
2018,7,15,13,30,936.0,101.0,4.0,22.5,963.0,962.77,719.38
2018,7,15,13,45,932.0,100.5,4.0,22.5,941.5,938.58,703.73
2018,7,15,14,0,928.0,100.0,4.0,22.5,920.0,911.06,685.84
2018,7,15,14,15,922.5,98.0,4.0,22.45,891.5,877.61,663.95
2018,7,15,14,30,917.0,96.0,4.0,22.4,863.0,841.2,639.91
2018,7,15,14,45,909.5,94.5,4.0,22.3,829.0,800.97,613.13
2018,7,15,15,0,902.0,93.0,4.0,22.2,795.0,758.32,584.37
2018,7,15,15,15,891.5,91.5,4.0,22.2,755.0,711.37,551.55
2018,7,15,15,30,881.0,90.0,4.0,22.2,715.0,662.7,515.25
2018,7,15,15,45,867.0,87.5,4.0,21.8,670.5,609.49,475.38
2018,7,15,16,0,853.0,85.0,4.0,21.4,626.0,555.41,433.61
2018,7,15,16,15,835.5,82.5,3.95,21.15,578.0,499.0,388.36
2018,7,15,16,30,818.0,80.0,3.9,20.9,530.0,441.97,341.22
2018,7,15,16,45,795.0,77.0,3.9,20.6,480.5,382.84,291.18
2018,7,15,17,0,772.0,74.0,3.9,20.3,431.0,325.01,240.84
2018,7,15,17,15,740.5,70.5,3.85,19.95,380.0,266.01,189.01
2018,7,15,17,30,709.0,67.0,3.8,19.6,329.0,209.88,139.78
2018,7,15,17,45,665.5,62.0,3.8,19.2,278.5,153.78,93.26
2018,7,15,18,0,622.0,57.0,3.8,18.8,228.0,99.65,53.54
2018,7,15,18,15,557.0,51.5,3.7,18.4,181.0,52.27,29.66
2018,7,15,18,30,492.0,46.0,3.6,18.0,134.0,36.0,25.71
2018,7,15,18,45,390.5,38.5,3.5,17.55,94.5,31.01,20.79
2018,7,15,19,0,289.0,31.0,3.4,17.1,55.0,26.0,13.49
2018,7,15,19,15,171.0,19.0,3.4,16.85,31.0,17.28,0.0
2018,7,15,19,30,53.0,7.0,3.4,16.6,7.0,6.37,0.0
2018,7,15,19,45,26.5,3.5,3.35,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,4,45,27.5,4.0,2.7,14.05,3.5,0.0,0.0
2018,7,16,5,0,55.0,8.0,2.7,14.2,7.0,0.0,0.0
2018,7,16,5,15,176.5,18.5,2.8,14.55,30.0,16.83,0.0
2018,7,16,5,30,298.0,29.0,2.9,14.9,53.0,24.24,11.65
2018,7,16,5,45,401.5,36.5,2.95,15.3,92.5,29.36,19.52
2018,7,16,6,0,505.0,44.0,3.0,15.7,132.0,34.45,24.59
2018,7,16,6,15,349.5,41.0,3.0,16.15,111.0,37.16,21.25
2018,7,16,6,30,194.0,38.0,3.0,16.6,90.0,46.56,26.4
2018,7,16,6,45,97.0,53.0,2.95,17.0,79.0,59.72,40.72
2018,7,16,7,0,0.0,68.0,2.9,17.4,68.0,60.11,45.24
2018,7,16,7,15,0.5,93.5,2.9,17.9,93.5,82.49,63.7
2018,7,16,7,30,1.0,119.0,2.9,18.4,119.0,105.01,81.96
2018,7,16,7,45,4.5,146.5,2.85,18.85,148.5,130.68,102.47
2018,7,16,8,0,8.0,174.0,2.8,19.3,178.0,156.98,123.2
2018,7,16,8,15,21.5,206.0,2.75,19.8,219.0,192.78,151.21
2018,7,16,8,30,35.0,238.0,2.7,20.3,260.0,233.47,182.69
2018,7,16,8,45,104.0,265.5,2.7,20.75,337.5,307.51,240.35
2018,7,16,9,0,173.0,293.0,2.7,21.2,415.0,384.01,298.81
2018,7,16,9,15,371.5,256.5,2.7,21.65,538.5,509.62,395.16
2018,7,16,9,30,570.0,220.0,2.7,22.1,662.0,641.87,493.27
2018,7,16,9,45,749.0,156.0,2.7,22.5,764.0,740.55,565.24
2018,7,16,10,0,928.0,92.0,2.7,22.9,866.0,844.91,635.18
2018,7,16,10,15,934.5,92.5,2.75,23.25,894.5,881.25,657.53
2018,7,16,10,30,941.0,93.0,2.8,23.6,923.0,914.68,678.31
2018,7,16,10,45,945.5,94.0,2.8,23.9,945.5,943.72,695.81
2018,7,16,11,0,950.0,95.0,2.8,24.2,968.0,969.41,711.04
2018,7,16,11,15,952.5,95.5,2.85,24.4,983.0,989.26,723.15
2018,7,16,11,30,955.0,96.0,2.9,24.6,998.0,1005.47,732.99
2018,7,16,11,45,956.5,96.0,2.95,24.75,1005.5,1016.52,739.73
2018,7,16,12,0,958.0,96.0,3.0,24.9,1013.0,1023.8,744.17
2018,7,16,12,15,956.0,97.5,3.05,24.95,1012.5,1025.39,745.35
2018,7,16,12,30,954.0,99.0,3.1,25.0,1012.0,1023.17,744.23
2018,7,16,12,45,948.5,101.0,3.15,25.05,1003.0,1014.31,738.94
2018,7,16,13,0,943.0,103.0,3.2,25.1,994.0,1001.77,731.38
2018,7,16,13,15,940.0,103.0,3.25,25.0,979.5,986.02,722.24
2018,7,16,13,30,937.0,103.0,3.3,24.9,965.0,966.68,710.78
2018,7,16,13,45,932.5,102.0,3.35,24.8,943.0,941.52,695.47
2018,7,16,14,0,928.0,101.0,3.4,24.7,921.0,913.05,677.91
2018,7,16,14,15,922.0,100.0,3.45,24.5,892.5,880.15,657.5
2018,7,16,14,30,916.0,99.0,3.5,24.3,864.0,844.32,634.92
2018,7,16,14,45,908.0,97.5,3.5,24.1,829.5,803.71,608.55
2018,7,16,15,0,900.0,96.0,3.5,23.9,795.0,760.7,580.22
2018,7,16,15,15,889.0,94.0,3.5,23.9,755.0,712.96,547.26
2018,7,16,15,30,878.0,92.0,3.5,23.9,715.0,663.55,510.93
2018,7,16,15,45,864.5,90.0,3.5,23.4,671.0,611.2,472.4
2018,7,16,16,0,851.0,88.0,3.5,22.9,627.0,557.94,431.91
2018,7,16,16,15,833.5,85.5,3.5,22.6,579.0,501.55,387.36
2018,7,16,16,30,816.0,83.0,3.5,22.3,531.0,444.64,340.93
2018,7,16,16,45,792.5,80.0,3.45,21.95,481.0,385.34,291.23
2018,7,16,17,0,769.0,77.0,3.4,21.6,431.0,327.39,241.27
2018,7,16,17,15,737.5,72.5,3.35,21.15,379.5,267.53,189.27
2018,7,16,17,30,706.0,68.0,3.3,20.7,328.0,210.58,139.77
2018,7,16,17,45,662.0,63.5,3.25,20.3,278.0,152.27,91.71
2018,7,16,18,0,618.0,59.0,3.2,19.9,228.0,101.28,54.75
2018,7,16,18,15,552.5,53.0,3.05,19.35,180.5,53.64,30.65
2018,7,16,18,30,487.0,47.0,2.9,18.8,133.0,36.91,26.39
2018,7,16,18,45,385.0,39.0,2.8,18.3,93.5,31.52,21.12
2018,7,16,19,0,283.0,31.0,2.7,17.8,54.0,26.07,13.2
2018,7,16,19,15,167.0,19.0,2.7,17.5,30.5,17.28,0.0
2018,7,16,19,30,51.0,7.0,2.7,17.2,7.0,6.37,0.0
2018,7,16,19,45,25.5,3.5,2.65,16.9,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.25,13.95,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.3,14.1,1.0,0.0,0.0
2018,7,17,5,15,12.0,5.5,2.35,14.55,6.5,5.0,0.0
2018,7,17,5,30,24.0,10.0,2.4,15.0,12.0,8.44,0.2
2018,7,17,5,45,12.0,15.5,2.45,15.45,16.5,13.92,6.27
2018,7,17,6,0,0.0,21.0,2.5,15.9,21.0,18.47,10.57
2018,7,17,6,15,0.0,30.0,2.5,16.4,30.0,26.41,16.78
2018,7,17,6,30,0.0,39.0,2.5,16.9,39.0,34.37,23.6
2018,7,17,6,45,0.0,55.0,2.5,17.35,55.0,48.56,35.59
2018,7,17,7,0,0.0,71.0,2.5,17.8,71.0,62.76,47.4
2018,7,17,7,15,1.0,96.0,2.5,18.3,96.5,84.77,65.47
2018,7,17,7,30,2.0,121.0,2.5,18.8,122.0,107.07,83.49
2018,7,17,7,45,4.5,135.5,2.5,19.25,138.0,121.13,94.51
2018,7,17,8,0,7.0,150.0,2.5,19.7,154.0,135.55,105.71
2018,7,17,8,15,8.0,165.0,2.45,20.2,170.0,150.0,116.78
2018,7,17,8,30,9.0,180.0,2.4,20.7,186.0,164.61,127.86
2018,7,17,8,45,17.5,209.5,2.4,21.2,221.5,196.79,152.76
2018,7,17,9,0,26.0,239.0,2.4,21.7,257.0,234.26,181.39
2018,7,17,9,15,30.0,257.0,2.4,22.05,279.0,255.67,197.28
2018,7,17,9,30,34.0,275.0,2.4,22.4,301.0,277.47,213.36
2018,7,17,9,45,46.0,301.5,2.4,22.8,338.5,313.75,240.38
2018,7,17,10,0,58.0,328.0,2.4,23.2,376.0,351.01,267.73
2018,7,17,10,15,99.0,354.5,2.4,23.5,440.0,422.72,320.98
2018,7,17,10,30,140.0,381.0,2.4,23.8,504.0,488.13,368.48
2018,7,17,10,45,284.5,347.5,2.45,24.1,606.0,599.53,451.22
2018,7,17,11,0,429.0,314.0,2.5,24.4,708.0,717.86,535.97
2018,7,17,11,15,629.0,238.0,2.5,24.6,826.0,842.6,624.28
2018,7,17,11,30,829.0,162.0,2.5,24.8,944.0,961.07,701.43
2018,7,17,11,45,888.5,132.5,2.55,24.95,976.5,987.6,717.26
2018,7,17,12,0,948.0,103.0,2.6,25.1,1009.0,1022.04,739.06
2018,7,17,12,15,898.0,130.5,2.6,25.2,989.0,1002.22,725.65
2018,7,17,12,30,848.0,158.0,2.6,25.3,969.0,977.89,709.9
2018,7,17,12,45,840.5,161.0,2.65,25.35,959.5,980.38,712.22
2018,7,17,13,0,833.0,164.0,2.7,25.4,950.0,967.67,704.52
2018,7,17,13,15,877.0,138.0,2.75,25.35,954.5,961.75,701.72
2018,7,17,13,30,921.0,112.0,2.8,25.3,959.0,961.84,702.87
2018,7,17,13,45,916.0,111.5,2.8,25.3,937.0,937.07,687.21
2018,7,17,14,0,911.0,111.0,2.8,25.3,915.0,909.06,669.59
2018,7,17,14,15,904.5,110.0,2.85,25.15,886.5,876.2,649.43
2018,7,17,14,30,898.0,109.0,2.9,25.0,858.0,840.5,627.17
2018,7,17,14,45,889.0,107.0,2.95,24.8,823.0,799.23,600.97
2018,7,17,15,0,880.0,105.0,3.0,24.6,788.0,755.7,572.84
2018,7,17,15,15,868.5,103.5,3.0,24.6,748.5,708.87,540.53
2018,7,17,15,30,857.0,102.0,3.0,24.6,709.0,660.44,505.27
2018,7,17,15,45,818.5,106.5,3.1,24.15,656.5,601.9,462.64
2018,7,17,16,0,780.0,111.0,3.2,23.7,604.0,542.69,418.25
2018,7,17,16,15,786.5,101.0,3.2,23.25,565.0,493.91,380.15
2018,7,17,16,30,793.0,91.0,3.2,22.8,526.0,442.82,338.64
2018,7,17,16,45,767.5,88.0,3.25,22.35,476.0,383.89,289.82
2018,7,17,17,0,742.0,85.0,3.3,21.9,426.0,326.57,240.91
2018,7,17,17,15,708.0,81.0,3.3,21.35,375.0,265.63,188.54
2018,7,17,17,30,674.0,77.0,3.3,20.8,324.0,209.91,140.46
2018,7,17,17,45,625.5,71.0,3.25,20.2,273.0,153.76,94.56
2018,7,17,18,0,577.0,65.0,3.2,19.6,222.0,103.16,57.94
2018,7,17,18,15,507.0,58.0,3.1,19.1,175.0,56.97,34.09
2018,7,17,18,30,437.0,51.0,3.0,18.6,128.0,40.37,29.39
2018,7,17,18,45,332.5,41.0,2.9,18.05,89.0,33.33,22.64
2018,7,17,19,0,228.0,31.0,2.8,17.5,50.0,24.41,11.68
2018,7,17,19,15,131.0,19.0,2.8,17.2,28.0,17.28,0.0
2018,7,17,19,30,34.0,7.0,2.8,16.9,6.0,0.0,0.0
2018,7,17,19,45,17.0,3.5,2.75,16.6,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,4,45,17.0,3.5,2.15,14.55,3.0,0.0,0.0
2018,7,18,5,0,34.0,7.0,2.2,14.8,6.0,0.0,0.0
2018,7,18,5,15,130.0,18.5,2.25,15.25,26.5,16.83,0.0
2018,7,18,5,30,226.0,30.0,2.3,15.7,47.0,23.67,10.12
2018,7,18,5,45,329.0,39.5,2.35,16.2,85.0,32.16,21.72
2018,7,18,6,0,432.0,49.0,2.4,16.7,123.0,38.79,28.22
2018,7,18,6,15,397.5,48.0,2.3,17.15,133.5,43.55,26.18
2018,7,18,6,30,363.0,47.0,2.2,17.6,144.0,67.28,37.24
2018,7,18,6,45,181.5,59.0,2.15,18.1,107.5,76.02,50.43
2018,7,18,7,0,0.0,71.0,2.1,18.6,71.0,62.75,47.22
2018,7,18,7,15,0.0,95.0,2.0,19.05,95.0,83.64,64.37
2018,7,18,7,30,0.0,119.0,1.9,19.5,119.0,104.7,81.32
2018,7,18,7,45,3.5,142.5,1.8,19.95,144.5,126.85,98.83
2018,7,18,8,0,7.0,166.0,1.7,20.4,170.0,149.59,116.54
2018,7,18,8,15,15.0,196.0,1.7,20.8,205.0,180.83,140.82
2018,7,18,8,30,23.0,226.0,1.7,21.2,240.0,213.16,165.6
2018,7,18,8,45,27.5,242.5,1.75,21.6,261.0,236.21,182.87
2018,7,18,9,0,32.0,259.0,1.8,22.0,282.0,256.59,197.93
2018,7,18,9,15,36.5,284.0,1.8,22.35,311.5,285.27,219.14
2018,7,18,9,30,41.0,309.0,1.8,22.7,341.0,314.47,240.43
2018,7,18,9,45,90.5,332.5,1.85,23.05,406.5,377.38,287.8
2018,7,18,10,0,140.0,356.0,1.9,23.4,472.0,452.62,343.07
2018,7,18,10,15,299.0,326.0,1.95,23.7,585.5,572.3,432.01
2018,7,18,10,30,458.0,296.0,2.0,24.0,699.0,702.26,524.79
2018,7,18,10,45,595.5,247.0,2.05,24.25,784.5,794.31,589.19
2018,7,18,11,0,733.0,198.0,2.1,24.5,870.0,887.02,651.38
2018,7,18,11,15,678.5,234.0,2.15,24.65,864.0,885.83,649.3
2018,7,18,11,30,624.0,270.0,2.2,24.8,858.0,879.18,643.13
2018,7,18,11,45,580.5,298.0,2.25,24.95,848.5,870.77,636.22
2018,7,18,12,0,537.0,326.0,2.3,25.1,839.0,859.66,627.54
2018,7,18,12,15,505.5,357.5,2.35,25.15,840.5,860.99,627.46
2018,7,18,12,30,474.0,389.0,2.4,25.2,842.0,859.4,625.4
2018,7,18,12,45,477.0,384.0,2.5,25.2,837.0,854.12,622.92
2018,7,18,13,0,480.0,379.0,2.6,25.2,832.0,846.45,618.9
2018,7,18,13,15,523.0,343.5,2.65,25.15,830.0,844.97,620.21
2018,7,18,13,30,566.0,308.0,2.7,25.1,828.0,839.52,618.8
2018,7,18,13,45,599.5,284.5,2.7,25.05,823.5,834.27,616.72
2018,7,18,14,0,633.0,261.0,2.7,25.0,819.0,824.75,611.73
2018,7,18,14,15,651.0,243.0,2.75,24.85,801.0,802.84,598.49
2018,7,18,14,30,669.0,225.0,2.8,24.7,783.0,777.32,582.62
2018,7,18,14,45,639.0,224.0,2.8,24.55,739.0,726.99,548.01
2018,7,18,15,0,609.0,223.0,2.8,24.4,695.0,676.64,512.93
2018,7,18,15,15,610.5,206.5,2.8,24.4,659.0,634.23,483.19
2018,7,18,15,30,612.0,190.0,2.8,24.4,623.0,589.87,451.29
2018,7,18,15,45,708.0,146.5,3.0,23.85,616.5,574.91,442.47
2018,7,18,16,0,804.0,103.0,3.2,23.3,610.0,548.86,423.85
2018,7,18,16,15,785.5,99.5,3.3,22.8,563.0,492.63,380.15
2018,7,18,16,30,767.0,96.0,3.4,22.3,516.0,436.7,335.21
2018,7,18,16,45,741.0,92.0,3.55,21.85,466.0,377.98,286.62
2018,7,18,17,0,715.0,88.0,3.7,21.4,416.0,318.96,236.41
2018,7,18,17,15,679.5,84.0,3.7,20.75,365.5,261.11,186.53
2018,7,18,17,30,644.0,80.0,3.7,20.1,315.0,206.68,139.55
2018,7,18,17,45,594.5,74.0,3.75,19.5,265.0,152.1,94.87
2018,7,18,18,0,545.0,68.0,3.8,18.9,215.0,103.23,59.41
2018,7,18,18,15,475.0,60.5,3.65,18.35,169.0,58.51,35.94
2018,7,18,18,30,405.0,53.0,3.5,17.8,123.0,42.16,31.02
2018,7,18,18,45,303.5,42.0,3.35,17.3,85.0,32.62,22.06
2018,7,18,19,0,202.0,31.0,3.2,16.8,47.0,24.4,11.32
2018,7,18,19,15,115.0,18.5,3.0,16.55,26.5,16.83,0.0
2018,7,18,19,30,28.0,6.0,2.8,16.3,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.65,16.05,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,19,4,45,13.5,3.0,2.75,14.2,2.5,0.0,0.0
2018,7,19,5,0,27.0,6.0,2.9,14.4,5.0,0.0,0.0
2018,7,19,5,15,74.5,13.0,3.1,14.8,17.0,11.82,0.0
2018,7,19,5,30,122.0,20.0,3.3,15.2,29.0,15.6,4.31
2018,7,19,5,45,74.0,23.5,3.45,15.6,30.0,19.35,10.82
2018,7,19,6,0,26.0,27.0,3.6,16.0,31.0,23.46,14.9
2018,7,19,6,15,13.0,37.0,3.5,16.35,39.0,33.24,22.37
2018,7,19,6,30,0.0,47.0,3.4,16.7,47.0,41.47,29.62
2018,7,19,6,45,0.0,65.0,3.3,17.05,65.0,57.38,43.07
2018,7,19,7,0,0.0,83.0,3.2,17.4,83.0,73.01,56.09
2018,7,19,7,15,1.0,109.5,3.0,17.85,110.0,96.32,75.22
2018,7,19,7,30,2.0,136.0,2.8,18.3,137.0,119.99,94.31
2018,7,19,7,45,5.0,152.5,2.6,18.7,155.0,136.12,106.94
2018,7,19,8,0,8.0,169.0,2.4,19.1,173.0,152.67,119.78
2018,7,19,8,15,19.5,197.5,2.25,19.65,209.0,184.41,144.53
2018,7,19,8,30,31.0,226.0,2.1,20.2,245.0,220.78,172.55
2018,7,19,8,45,46.0,254.5,2.0,20.7,285.5,258.28,201.09
2018,7,19,9,0,61.0,283.0,1.9,21.2,326.0,297.47,230.42
2018,7,19,9,15,75.5,311.0,1.85,21.75,367.0,337.39,259.79
2018,7,19,9,30,90.0,339.0,1.8,22.3,408.0,378.63,289.6
2018,7,19,9,45,111.5,366.5,1.75,22.85,456.0,433.96,329.26
2018,7,19,10,0,133.0,394.0,1.7,23.4,504.0,483.39,363.74
2018,7,19,10,15,181.5,407.0,1.75,23.85,563.0,542.84,406.05
2018,7,19,10,30,230.0,420.0,1.8,24.3,622.0,604.62,449.14
2018,7,19,10,45,299.5,405.0,1.85,24.75,675.0,669.83,494.55
2018,7,19,11,0,369.0,390.0,1.9,25.2,728.0,727.34,534.06
2018,7,19,11,15,444.0,354.0,2.0,25.5,767.5,780.97,571.45
2018,7,19,11,30,519.0,318.0,2.1,25.8,807.0,825.27,602.48
2018,7,19,11,45,607.0,277.5,2.25,26.05,853.5,878.03,639.7
2018,7,19,12,0,695.0,237.0,2.4,26.3,900.0,928.46,674.53
2018,7,19,12,15,794.5,184.5,2.6,26.3,942.5,967.53,701.13
2018,7,19,12,30,894.0,132.0,2.8,26.3,985.0,1000.26,723.72
2018,7,19,12,45,784.5,190.0,3.0,26.3,934.5,956.88,697.07
2018,7,19,13,0,675.0,248.0,3.2,26.3,884.0,908.46,666.92
2018,7,19,13,15,634.0,261.0,3.35,26.05,851.0,872.17,643.91
2018,7,19,13,30,593.0,274.0,3.5,25.8,818.0,834.14,619.21
2018,7,19,13,45,594.5,266.0,3.7,25.5,800.5,813.65,607.61
2018,7,19,14,0,596.0,258.0,3.9,25.2,783.0,790.64,593.89
2018,7,19,14,15,617.0,244.0,3.9,24.75,772.0,776.04,585.74
2018,7,19,14,30,638.0,230.0,3.9,24.3,761.0,757.81,574.81
2018,7,19,14,45,694.5,195.5,3.95,23.9,751.5,743.86,567.66
2018,7,19,15,0,751.0,161.0,4.0,23.5,742.0,722.85,555.06
2018,7,19,15,15,775.0,142.5,4.0,23.5,715.0,686.83,529.47
2018,7,19,15,30,799.0,124.0,4.0,23.5,688.0,648.28,501.35
2018,7,19,15,45,779.5,122.5,3.8,22.65,643.5,595.54,462.39
2018,7,19,16,0,760.0,121.0,3.6,21.8,599.0,542.64,422.24
2018,7,19,16,15,736.5,118.0,3.5,21.4,551.5,485.58,377.25
2018,7,19,16,30,713.0,115.0,3.4,21.0,504.0,429.95,332.06
2018,7,19,16,45,672.5,112.0,3.3,20.65,451.0,368.95,281.61
2018,7,19,17,0,632.0,109.0,3.2,20.3,398.0,311.41,232.93
2018,7,19,17,15,595.5,102.5,3.1,19.9,348.5,255.59,185.07
2018,7,19,17,30,559.0,96.0,3.0,19.5,299.0,203.49,140.45
2018,7,19,17,45,520.0,87.5,2.95,19.1,253.5,153.24,99.12
2018,7,19,18,0,481.0,79.0,2.9,18.7,208.0,107.57,65.51
2018,7,19,18,15,415.5,68.5,2.8,18.3,163.0,62.31,40.0
2018,7,19,18,30,350.0,58.0,2.7,17.9,118.0,44.34,32.87
2018,7,19,18,45,263.0,44.5,2.6,17.55,81.5,34.51,23.6
2018,7,19,19,0,176.0,31.0,2.5,17.2,45.0,24.39,10.82
2018,7,19,19,15,100.5,18.0,2.5,16.95,25.0,16.37,0.0
2018,7,19,19,30,25.0,5.0,2.5,16.7,5.0,0.0,0.0
2018,7,19,19,45,12.5,2.5,2.45,16.5,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,20,4,45,5.5,2.0,1.9,13.65,2.0,0.0,0.0
2018,7,20,5,0,11.0,4.0,1.9,13.8,4.0,0.0,0.0
2018,7,20,5,15,59.0,16.5,2.05,14.3,20.5,15.01,0.0
2018,7,20,5,30,107.0,29.0,2.2,14.8,37.0,23.28,8.43
2018,7,20,5,45,139.5,42.0,2.3,15.3,60.5,33.43,22.75
2018,7,20,6,0,172.0,55.0,2.4,15.8,84.0,43.34,32.25
2018,7,20,6,15,100.0,67.5,2.45,16.25,85.5,56.82,41.19
2018,7,20,6,30,28.0,80.0,2.5,16.7,87.0,70.46,52.98
2018,7,20,6,45,28.0,100.5,2.5,17.2,109.0,90.22,69.35
2018,7,20,7,0,28.0,121.0,2.5,17.7,131.0,110.34,85.96
2018,7,20,7,15,27.0,131.5,2.5,18.2,142.5,122.12,95.55
2018,7,20,7,30,26.0,142.0,2.5,18.7,154.0,133.65,104.77
2018,7,20,7,45,14.0,147.5,2.5,19.2,154.0,135.23,105.88
2018,7,20,8,0,2.0,153.0,2.5,19.7,154.0,136.04,106.13
2018,7,20,8,15,35.5,177.5,2.5,20.2,199.5,176.9,138.48
2018,7,20,8,30,69.0,202.0,2.5,20.7,245.0,219.95,172.27
2018,7,20,8,45,79.0,227.5,2.5,21.2,280.0,253.47,197.95
2018,7,20,9,0,89.0,253.0,2.5,21.7,315.0,293.97,228.61
2018,7,20,9,15,68.5,283.0,2.5,22.1,332.5,306.71,237.06
2018,7,20,9,30,48.0,313.0,2.5,22.5,350.0,323.69,248.55
2018,7,20,9,45,66.0,343.5,2.5,22.95,397.0,369.33,282.26
2018,7,20,10,0,84.0,374.0,2.5,23.4,444.0,416.4,316.38
2018,7,20,10,15,178.5,375.0,2.55,23.7,530.0,510.13,386.37
2018,7,20,10,30,273.0,376.0,2.6,24.0,616.0,609.68,458.51
2018,7,20,10,45,348.0,359.5,2.6,24.3,673.0,669.74,501.16
2018,7,20,11,0,423.0,343.0,2.6,24.6,730.0,742.22,551.62
2018,7,20,11,15,580.5,269.5,2.7,24.75,810.0,829.87,615.08
2018,7,20,11,30,738.0,196.0,2.8,24.9,890.0,910.34,670.45
2018,7,20,11,45,785.0,170.5,2.85,25.0,914.0,938.88,688.47
2018,7,20,12,0,832.0,145.0,2.9,25.1,938.0,953.2,697.59
2018,7,20,12,15,834.5,143.5,2.95,25.1,939.0,956.06,699.67
2018,7,20,12,30,837.0,142.0,3.0,25.1,940.0,955.6,699.78
2018,7,20,12,45,841.5,137.5,3.1,25.1,934.5,950.89,697.59
2018,7,20,13,0,846.0,133.0,3.2,25.1,929.0,942.73,693.22
2018,7,20,13,15,790.0,156.0,3.25,24.95,890.5,910.78,673.12
2018,7,20,13,30,734.0,179.0,3.3,24.8,852.0,867.16,645.16
2018,7,20,13,45,687.5,198.0,3.35,24.7,816.5,832.66,623.06
2018,7,20,14,0,641.0,217.0,3.4,24.6,781.0,791.88,595.52
2018,7,20,14,15,727.5,170.5,3.4,24.4,791.0,795.34,600.22
2018,7,20,14,30,814.0,124.0,3.4,24.2,801.0,789.66,597.56
2018,7,20,14,45,804.5,121.5,3.45,23.95,767.5,750.42,571.82
2018,7,20,15,0,795.0,119.0,3.5,23.7,734.0,713.38,547.54
2018,7,20,15,15,782.5,117.0,3.5,23.7,696.0,668.05,514.79
2018,7,20,15,30,770.0,115.0,3.5,23.7,658.0,621.47,480.31
2018,7,20,15,45,753.0,112.5,3.5,23.1,615.0,570.67,442.91
2018,7,20,16,0,736.0,110.0,3.5,22.5,572.0,519.57,404.1
2018,7,20,16,15,713.5,107.0,3.45,22.15,526.0,465.21,361.13
2018,7,20,16,30,691.0,104.0,3.4,21.8,480.0,410.36,316.55
2018,7,20,16,45,662.0,100.0,3.35,21.4,432.0,354.21,269.83
2018,7,20,17,0,633.0,96.0,3.3,21.0,384.0,300.25,223.77
2018,7,20,17,15,596.0,90.5,3.25,20.6,336.0,245.23,176.48
2018,7,20,17,30,559.0,85.0,3.2,20.2,288.0,193.96,132.48
2018,7,20,17,45,508.0,78.5,3.15,19.75,241.0,143.72,91.64
2018,7,20,18,0,457.0,72.0,3.1,19.3,194.0,99.47,59.58
2018,7,20,18,15,391.5,62.0,3.0,18.9,151.0,56.79,35.66
2018,7,20,18,30,326.0,52.0,2.9,18.5,108.0,39.7,28.76
2018,7,20,18,45,240.0,40.0,2.85,18.1,74.0,30.97,20.49
2018,7,20,19,0,154.0,28.0,2.8,17.7,40.0,21.98,8.66
2018,7,20,19,15,87.5,16.0,2.75,17.55,22.0,14.55,0.0
2018,7,20,19,30,21.0,4.0,2.7,17.4,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.65,17.25,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
