Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,11,0,927.0,95.0,2.3,22.7,875.0,1001.55,734.5
2018,8,29,11,15,835.0,143.0,2.4,22.8,854.5,988.86,725.81
2018,8,29,11,30,743.0,191.0,2.5,22.9,834.0,966.46,711.58
2018,8,29,11,45,582.0,264.0,2.55,23.05,770.0,887.46,657.41
2018,8,29,12,0,421.0,337.0,2.6,23.2,706.0,799.59,594.01
2018,8,29,12,15,378.0,360.0,2.65,23.2,691.0,765.43,570.54
2018,8,29,12,30,335.0,383.0,2.7,23.2,676.0,744.79,555.44
2018,8,29,12,45,501.5,306.0,2.75,23.25,739.5,842.95,628.0
2018,8,29,13,0,668.0,229.0,2.8,23.3,803.0,925.73,687.68
2018,8,29,13,15,786.5,167.5,2.85,23.2,830.5,958.04,709.61
2018,8,29,13,30,905.0,106.0,2.9,23.1,858.0,979.94,725.16
2018,8,29,13,45,899.5,105.0,2.9,23.05,834.0,951.74,707.13
2018,8,29,14,0,894.0,104.0,2.9,23.0,810.0,920.25,687.32
2018,8,29,14,15,885.0,103.0,2.9,22.85,778.5,882.63,663.52
2018,8,29,14,30,876.0,102.0,2.9,22.7,747.0,842.32,637.71
2018,8,29,14,45,864.0,100.5,2.85,22.55,709.5,796.65,607.6
2018,8,29,15,0,852.0,99.0,2.8,22.4,672.0,749.0,575.78
2018,8,29,15,15,837.0,96.0,2.8,22.4,629.0,700.09,542.35
2018,8,29,15,30,822.0,93.0,2.8,22.4,586.0,645.22,502.14
2018,8,29,15,45,800.5,90.5,2.7,21.9,538.5,586.13,458.17
2018,8,29,16,0,779.0,88.0,2.6,21.4,491.0,527.17,412.91
2018,8,29,16,15,750.0,85.5,2.6,21.05,441.0,464.98,363.68
2018,8,29,16,30,721.0,83.0,2.6,20.7,391.0,404.01,313.7
2018,8,29,16,45,680.5,78.5,2.55,20.4,339.0,338.99,258.97
2018,8,29,17,0,640.0,74.0,2.5,20.1,287.0,277.75,206.0
2018,8,29,17,15,583.0,67.5,2.4,19.7,235.5,214.6,151.54
2018,8,29,17,30,526.0,61.0,2.3,19.3,184.0,158.04,103.37
2018,8,29,17,45,439.5,52.5,2.2,18.85,137.5,102.99,60.63
2018,8,29,18,0,353.0,44.0,2.1,18.4,91.0,59.05,31.75
2018,8,29,18,15,237.0,31.0,2.0,18.05,56.5,24.4,12.01
2018,8,29,18,30,121.0,18.0,1.9,17.7,22.0,16.37,0.0
2018,8,29,18,45,60.5,9.0,1.85,17.35,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.45,16.3,2.0,1.82,0.0
2018,8,30,6,0,0.0,4.0,1.5,16.6,4.0,3.5,0.0
2018,8,30,6,15,0.0,8.0,1.5,16.9,8.0,7.02,0.0
2018,8,30,6,30,0.0,12.0,1.5,17.2,12.0,10.53,3.16
2018,8,30,6,45,0.0,18.0,1.45,17.5,18.0,15.82,7.74
2018,8,30,7,0,0.0,24.0,1.4,17.8,24.0,21.11,12.3
2018,8,30,7,15,0.0,31.5,1.35,18.0,31.5,27.74,17.93
2018,8,30,7,30,0.0,39.0,1.3,18.2,39.0,34.38,23.5
2018,8,30,7,45,0.0,52.5,1.2,18.4,52.5,46.35,33.46
2018,8,30,8,0,0.0,66.0,1.1,18.6,66.0,58.34,43.31
2018,8,30,8,15,0.0,79.0,1.05,18.85,79.0,69.92,52.67
2018,8,30,8,30,0.0,92.0,1.0,19.1,92.0,81.55,61.96
2018,8,30,8,45,0.0,99.5,0.95,19.35,99.5,88.32,67.19
2018,8,30,9,0,0.0,107.0,0.9,19.6,107.0,95.12,72.41
2018,8,30,9,15,0.0,108.0,0.95,19.85,108.0,96.05,72.88
2018,8,30,9,30,0.0,109.0,1.0,20.1,109.0,96.99,73.39
2018,8,30,9,45,1.5,115.5,1.0,20.4,116.5,104.17,78.93
2018,8,30,10,0,3.0,122.0,1.0,20.7,124.0,111.48,84.55
2018,8,30,10,15,16.0,180.5,1.1,20.95,193.0,184.26,142.01
2018,8,30,10,30,29.0,239.0,1.2,21.2,262.0,254.5,195.89
2018,8,30,10,45,33.5,271.0,1.3,21.4,298.5,291.81,223.66
2018,8,30,11,0,38.0,303.0,1.4,21.6,335.0,329.55,251.58
2018,8,30,11,15,36.0,312.0,1.5,21.8,342.5,337.72,257.17
2018,8,30,11,30,34.0,321.0,1.6,22.0,350.0,345.66,262.76
2018,8,30,11,45,41.5,349.0,1.7,22.15,385.0,382.49,290.02
2018,8,30,12,0,49.0,377.0,1.8,22.3,420.0,419.43,316.99
2018,8,30,12,15,57.0,384.5,1.9,22.4,434.5,435.39,328.79
2018,8,30,12,30,65.0,392.0,2.0,22.5,449.0,451.0,340.47
2018,8,30,12,45,63.0,384.0,2.1,22.65,438.5,439.97,332.5
2018,8,30,13,0,61.0,376.0,2.2,22.8,428.0,428.65,324.48
2018,8,30,13,15,54.5,358.0,2.25,22.8,404.0,402.36,305.43
2018,8,30,13,30,48.0,340.0,2.3,22.8,380.0,376.15,286.39
2018,8,30,13,45,249.0,295.0,2.4,22.8,492.0,541.89,415.16
2018,8,30,14,0,450.0,250.0,2.5,22.8,604.0,681.54,519.63
2018,8,30,14,15,647.5,182.0,2.6,22.7,668.5,771.79,587.61
2018,8,30,14,30,845.0,114.0,2.7,22.6,733.0,835.77,633.19
2018,8,30,14,45,832.5,112.5,2.8,22.5,696.0,790.09,603.03
2018,8,30,15,0,820.0,111.0,2.9,22.4,659.0,742.55,571.93
2018,8,30,15,15,804.0,107.5,2.9,22.4,616.0,688.86,534.36
2018,8,30,15,30,788.0,104.0,2.9,22.4,573.0,634.22,494.23
2018,8,30,15,45,764.0,101.5,3.1,21.95,525.5,575.15,451.02
2018,8,30,16,0,740.0,99.0,3.3,21.5,478.0,516.86,406.68
2018,8,30,16,15,708.0,95.0,3.35,21.1,427.5,453.41,356.32
2018,8,30,16,30,676.0,91.0,3.4,20.7,377.0,392.1,305.95
2018,8,30,16,45,632.0,86.5,3.5,20.3,326.0,328.29,252.26
2018,8,30,17,0,588.0,82.0,3.6,19.9,275.0,268.75,200.82
2018,8,30,17,15,528.5,74.5,3.65,19.4,224.5,207.16,147.84
2018,8,30,17,30,469.0,67.0,3.7,18.9,174.0,152.58,101.54
2018,8,30,17,45,381.5,56.0,3.7,18.4,128.5,96.98,58.3
2018,8,30,18,0,294.0,45.0,3.7,17.9,83.0,54.6,30.01
2018,8,30,18,15,191.5,30.5,3.65,17.55,51.0,24.0,10.65
2018,8,30,18,30,89.0,16.0,3.6,17.2,19.0,14.55,0.0
2018,8,30,18,45,44.5,8.0,3.55,16.85,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,4.0,2.3,15.2,4.0,3.64,0.0
2018,8,31,6,0,0.0,8.0,2.4,15.6,8.0,7.02,0.0
2018,8,31,6,15,0.0,16.5,2.4,16.0,16.5,14.51,6.01
2018,8,31,6,30,0.0,25.0,2.4,16.4,25.0,22.0,12.75
2018,8,31,6,45,0.0,35.5,2.35,16.75,35.5,31.29,20.83
2018,8,31,7,0,0.0,46.0,2.3,17.1,46.0,40.58,28.83
2018,8,31,7,15,0.0,56.0,2.2,17.55,56.0,49.45,36.31
2018,8,31,7,30,0.0,66.0,2.1,18.0,66.0,58.33,43.66
2018,8,31,7,45,0.0,89.5,2.0,18.45,89.5,79.37,60.99
2018,8,31,8,0,0.0,113.0,1.9,18.9,113.0,100.64,78.21
2018,8,31,8,15,21.0,151.5,1.8,19.5,163.0,147.08,115.68
2018,8,31,8,30,42.0,190.0,1.7,20.1,213.0,202.02,159.18
2018,8,31,8,45,82.0,231.0,1.55,20.65,280.5,270.18,212.24
2018,8,31,9,0,122.0,272.0,1.4,21.2,348.0,352.07,274.08
2018,8,31,9,15,222.5,274.5,1.35,21.8,424.0,435.28,336.71
2018,8,31,9,30,323.0,277.0,1.3,22.4,500.0,537.79,411.14
2018,8,31,9,45,512.0,223.5,1.2,23.0,598.0,665.2,502.04
2018,8,31,10,0,701.0,170.0,1.1,23.6,696.0,798.45,591.43
2018,8,31,10,15,792.5,138.0,1.15,24.05,754.0,866.53,633.24
2018,8,31,10,30,884.0,106.0,1.2,24.5,812.0,932.21,673.37
2018,8,31,10,45,890.5,106.0,1.2,24.95,834.0,961.08,688.83
2018,8,31,11,0,897.0,106.0,1.2,25.4,856.0,986.66,702.59
2018,8,31,11,15,901.0,106.0,1.45,25.6,870.0,1006.35,717.5
2018,8,31,11,30,905.0,106.0,1.7,25.8,884.0,1022.39,730.02
2018,8,31,11,45,907.0,106.0,1.9,26.0,890.5,1032.69,738.17
2018,8,31,12,0,909.0,106.0,2.1,26.2,897.0,1039.14,743.94
2018,8,31,12,15,911.0,104.5,2.3,26.2,896.5,1040.11,746.84
2018,8,31,12,30,913.0,103.0,2.5,26.2,896.0,1037.16,747.28
2018,8,31,12,45,915.5,100.0,2.75,26.2,888.0,1029.19,744.97
2018,8,31,13,0,918.0,97.0,3.0,26.2,880.0,1017.27,740.01
2018,8,31,13,15,915.5,96.0,3.15,26.05,863.5,998.72,730.25
2018,8,31,13,30,913.0,95.0,3.3,25.9,847.0,976.48,718.02
2018,8,31,13,45,908.0,94.0,3.5,25.8,823.0,948.34,701.96
2018,8,31,14,0,903.0,93.0,3.7,25.7,799.0,916.88,683.43
2018,8,31,14,15,896.5,91.0,3.85,25.4,768.5,879.87,661.1
2018,8,31,14,30,890.0,89.0,4.0,25.1,738.0,839.98,636.42
2018,8,31,14,45,880.0,88.0,4.15,24.85,701.5,795.72,608.14
2018,8,31,15,0,870.0,87.0,4.3,24.6,665.0,749.28,577.8
2018,8,31,15,15,855.5,84.5,4.3,24.6,622.0,696.16,541.06
2018,8,31,15,30,841.0,82.0,4.3,24.6,579.0,641.81,500.92
2018,8,31,15,45,824.5,78.5,4.4,23.8,532.5,584.27,458.66
2018,8,31,16,0,808.0,75.0,4.5,23.0,486.0,528.23,415.92
2018,8,31,16,15,784.0,72.0,4.45,22.5,436.5,466.42,366.2
2018,8,31,16,30,760.0,69.0,4.4,22.0,387.0,405.67,315.58
2018,8,31,16,45,724.0,65.0,4.4,21.5,335.5,340.82,260.3
2018,8,31,17,0,688.0,61.0,4.4,21.0,284.0,279.17,206.19
2018,8,31,17,15,633.5,56.0,4.3,20.4,232.5,214.47,149.68
2018,8,31,17,30,579.0,51.0,4.2,19.8,181.0,156.87,100.06
2018,8,31,17,45,490.5,44.0,4.1,19.15,134.0,99.89,55.85
2018,8,31,18,0,402.0,37.0,4.0,18.5,87.0,54.16,26.49
2018,8,31,18,15,268.5,27.0,3.9,18.05,53.5,22.62,8.25
2018,8,31,18,30,135.0,17.0,3.8,17.6,20.0,15.46,0.0
2018,8,31,18,45,67.5,8.5,3.7,17.15,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,70.5,11.5,1.95,15.3,15.5,10.46,0.0
2018,9,1,6,0,141.0,23.0,2.0,15.7,31.0,18.16,0.0
2018,9,1,6,15,243.0,38.0,1.95,16.1,69.5,40.62,21.56
2018,9,1,6,30,345.0,53.0,1.9,16.5,108.0,83.07,49.06
2018,9,1,6,45,405.5,65.5,1.85,16.95,153.5,129.63,85.16
2018,9,1,7,0,466.0,78.0,1.8,17.4,199.0,183.79,130.43
2018,9,1,7,15,513.5,88.0,1.65,17.9,248.5,242.03,180.47
2018,9,1,7,30,561.0,98.0,1.5,18.4,298.0,303.23,232.41
2018,9,1,7,45,557.5,113.0,1.4,18.95,337.5,353.08,274.78
2018,9,1,8,0,554.0,128.0,1.3,19.5,377.0,401.63,314.24
2018,9,1,8,15,544.5,145.0,1.25,20.0,413.5,443.35,346.98
2018,9,1,8,30,535.0,162.0,1.2,20.5,450.0,486.9,379.56
2018,9,1,8,45,588.0,163.0,1.15,21.05,504.5,556.9,430.54
2018,9,1,9,0,641.0,164.0,1.1,21.6,559.0,626.3,479.2
2018,9,1,9,15,695.5,156.5,1.2,22.0,611.5,691.14,525.02
2018,9,1,9,30,750.0,149.0,1.3,22.4,664.0,758.14,571.26
2018,9,1,9,45,764.5,151.5,1.45,22.8,700.0,804.66,601.6
2018,9,1,10,0,779.0,154.0,1.6,23.2,736.0,845.24,627.89
2018,9,1,10,15,789.0,155.5,1.7,23.45,764.5,882.77,651.83
2018,9,1,10,30,799.0,157.0,1.8,23.7,793.0,917.8,674.04
2018,9,1,10,45,806.5,158.0,1.95,23.95,815.0,947.25,693.13
2018,9,1,11,0,814.0,159.0,2.1,24.2,837.0,973.68,710.29
2018,9,1,11,15,819.5,159.5,2.25,24.3,852.0,994.44,724.25
2018,9,1,11,30,825.0,160.0,2.4,24.4,867.0,1011.8,736.13
2018,9,1,11,45,828.5,160.0,2.6,24.55,874.5,1023.11,744.59
2018,9,1,12,0,832.0,160.0,2.8,24.7,882.0,1030.79,750.79
2018,9,1,12,15,828.0,161.5,2.9,24.7,879.0,1028.76,750.32
2018,9,1,12,30,824.0,163.0,3.0,24.7,876.0,1023.04,747.64
2018,9,1,12,45,814.0,166.5,3.1,24.75,864.5,1009.76,739.99
2018,9,1,13,0,804.0,170.0,3.2,24.8,853.0,993.03,730.18
2018,9,1,13,15,801.0,167.5,3.3,24.7,836.0,973.69,719.1
2018,9,1,13,30,798.0,165.0,3.4,24.6,819.0,951.01,705.78
2018,9,1,13,45,795.5,160.5,3.45,24.5,796.0,923.54,688.87
2018,9,1,14,0,793.0,156.0,3.5,24.4,773.0,892.96,669.8
2018,9,1,14,15,785.5,152.5,3.55,24.2,743.0,856.08,646.55
2018,9,1,14,30,778.0,149.0,3.6,24.0,713.0,816.72,621.34
2018,9,1,14,45,769.0,143.5,3.6,23.85,676.5,775.17,593.96
2018,9,1,15,0,760.0,138.0,3.6,23.7,640.0,727.91,561.71
2018,9,1,15,15,741.5,134.0,3.6,23.7,597.0,673.92,522.73
2018,9,1,15,30,723.0,130.0,3.6,23.7,554.0,619.4,482.47
2018,9,1,15,45,704.0,123.5,3.65,23.05,508.0,561.81,440.14
2018,9,1,16,0,685.0,117.0,3.7,22.4,462.0,504.42,396.45
2018,9,1,16,15,657.5,110.0,3.7,21.9,413.0,442.87,347.7
2018,9,1,16,30,630.0,103.0,3.7,21.4,364.0,383.11,298.73
2018,9,1,16,45,590.5,95.0,3.65,20.9,313.5,320.05,245.79
2018,9,1,17,0,551.0,87.0,3.6,20.4,263.0,260.92,194.86
2018,9,1,17,15,492.0,77.5,3.55,19.8,213.0,199.85,142.64
2018,9,1,17,30,433.0,68.0,3.5,19.2,163.0,143.71,95.38
2018,9,1,17,45,350.0,55.0,3.45,18.55,118.5,91.45,54.96
2018,9,1,18,0,267.0,42.0,3.4,17.9,74.0,49.82,26.92
2018,9,1,18,15,170.0,27.5,3.4,17.5,44.5,21.69,5.75
2018,9,1,18,30,73.0,13.0,3.4,17.1,15.0,11.82,0.0
2018,9,1,18,45,36.5,6.5,3.4,16.7,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,5,45,52.5,11.0,1.25,14.55,14.0,10.01,0.0
2018,9,2,6,0,105.0,22.0,1.2,14.9,28.0,17.34,0.0
2018,9,2,6,15,199.5,38.0,1.15,15.35,64.0,39.5,21.42
2018,9,2,6,30,294.0,54.0,1.1,15.8,100.0,79.42,48.18
2018,9,2,6,45,268.5,71.5,1.0,16.25,125.5,113.06,77.48
2018,9,2,7,0,243.0,89.0,0.9,16.7,151.0,140.63,103.27
2018,9,2,7,15,204.0,114.0,0.85,17.2,174.0,169.9,130.46
2018,9,2,7,30,165.0,139.0,0.8,17.7,197.0,190.3,149.11
2018,9,2,7,45,168.5,162.5,0.75,18.2,230.0,225.45,177.87
2018,9,2,8,0,172.0,186.0,0.7,18.7,263.0,261.0,205.98
2018,9,2,8,15,227.0,201.0,0.7,19.3,315.0,322.8,253.75
2018,9,2,8,30,282.0,216.0,0.7,19.9,367.0,384.38,300.15
2018,9,2,8,45,364.0,216.5,0.75,20.45,429.0,453.95,352.15
2018,9,2,9,0,446.0,217.0,0.8,21.0,491.0,541.06,415.32
2018,9,2,9,15,447.5,232.5,0.85,21.55,523.0,581.17,442.24
2018,9,2,9,30,449.0,248.0,0.9,22.1,555.0,620.03,468.13
2018,9,2,9,45,456.5,258.5,0.95,22.65,585.0,657.44,492.69
2018,9,2,10,0,464.0,269.0,1.0,23.2,615.0,693.77,516.09
2018,9,2,10,15,494.0,269.0,1.05,23.6,650.0,738.21,545.5
2018,9,2,10,30,524.0,269.0,1.1,24.0,685.0,782.39,574.21
2018,9,2,10,45,552.0,268.0,1.15,24.45,716.5,822.98,600.06
2018,9,2,11,0,580.0,267.0,1.2,24.9,748.0,862.38,624.86
2018,9,2,11,15,659.5,234.0,1.35,25.1,790.0,922.95,666.45
2018,9,2,11,30,739.0,201.0,1.5,25.3,832.0,977.55,701.61
2018,9,2,11,45,780.0,181.5,1.6,25.55,852.0,997.4,713.93
2018,9,2,12,0,821.0,162.0,1.7,25.8,872.0,1022.65,730.11
2018,9,2,12,15,819.5,162.5,1.85,25.85,870.0,1022.02,731.33
2018,9,2,12,30,818.0,163.0,2.0,25.9,868.0,1017.72,730.53
2018,9,2,12,45,813.0,164.0,2.15,26.0,858.0,1006.81,725.42
2018,9,2,13,0,808.0,165.0,2.3,26.1,848.0,992.38,718.07
2018,9,2,13,15,803.0,163.0,2.45,25.95,830.5,971.46,707.17
2018,9,2,13,30,798.0,161.0,2.6,25.8,813.0,947.27,694.02
2018,9,2,13,45,791.5,159.0,2.7,25.7,789.0,918.57,677.18
2018,9,2,14,0,785.0,157.0,2.8,25.6,765.0,886.96,658.25
2018,9,2,14,15,775.0,153.5,2.9,25.35,733.5,848.09,634.55
2018,9,2,14,30,765.0,150.0,3.0,25.1,702.0,810.86,611.66
2018,9,2,14,45,752.5,146.0,3.1,24.85,665.0,764.75,582.17
2018,9,2,15,0,740.0,142.0,3.2,24.6,628.0,717.07,550.29
2018,9,2,15,15,721.0,138.0,3.2,24.6,585.5,663.52,511.91
2018,9,2,15,30,702.0,134.0,3.2,24.6,543.0,609.55,472.32
2018,9,2,15,45,679.5,128.0,3.25,23.8,496.5,551.35,430.05
2018,9,2,16,0,657.0,122.0,3.3,23.0,450.0,493.76,386.69
2018,9,2,16,15,626.5,115.0,3.3,22.4,401.0,432.21,338.35
2018,9,2,16,30,596.0,108.0,3.3,21.8,352.0,372.86,290.12
2018,9,2,16,45,554.0,99.0,3.3,21.25,301.5,309.88,237.69
2018,9,2,17,0,512.0,90.0,3.3,20.7,251.0,251.21,187.6
2018,9,2,17,15,452.0,80.0,3.25,20.0,202.5,189.38,135.21
2018,9,2,17,30,392.0,70.0,3.2,19.3,154.0,137.69,91.98
2018,9,2,17,45,310.5,56.0,3.15,18.6,111.0,87.39,53.22
2018,9,2,18,0,229.0,42.0,3.1,17.9,68.0,47.56,26.09
2018,9,2,18,15,136.5,25.5,3.05,17.5,39.0,20.11,2.3
2018,9,2,18,30,44.0,9.0,3.0,17.1,10.0,8.19,0.0
2018,9,2,18,45,22.0,4.5,2.9,16.7,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,3,5,45,0.0,3.5,1.75,14.15,3.5,3.18,0.0
2018,9,3,6,0,0.0,7.0,1.8,14.5,7.0,6.14,0.0
2018,9,3,6,15,0.0,16.0,1.85,14.95,16.0,14.07,5.5
2018,9,3,6,30,0.0,25.0,1.9,15.4,25.0,22.01,12.76
2018,9,3,6,45,0.0,37.5,1.9,15.8,37.5,33.06,22.39
2018,9,3,7,0,0.0,50.0,1.9,16.2,50.0,44.14,31.94
2018,9,3,7,15,0.0,65.5,1.85,16.7,65.5,57.92,43.6
2018,9,3,7,30,0.0,81.0,1.8,17.2,81.0,71.8,55.12
2018,9,3,7,45,3.5,109.5,1.75,17.7,111.0,99.08,77.55
2018,9,3,8,0,7.0,138.0,1.7,18.2,141.0,127.1,100.18
2018,9,3,8,15,20.5,170.5,1.7,18.65,181.0,164.89,130.45
2018,9,3,8,30,34.0,203.0,1.7,19.1,221.0,210.94,166.79
2018,9,3,8,45,65.0,235.0,1.7,19.55,273.5,264.54,208.67
2018,9,3,9,0,96.0,267.0,1.7,20.0,326.0,321.57,252.37
2018,9,3,9,15,130.5,290.0,1.7,20.45,376.0,385.42,300.37
2018,9,3,9,30,165.0,313.0,1.7,20.9,426.0,442.75,342.5
2018,9,3,9,45,181.5,330.0,1.75,21.3,460.0,481.62,370.19
2018,9,3,10,0,198.0,347.0,1.8,21.7,494.0,521.21,398.12
2018,9,3,10,15,238.5,353.0,1.85,22.0,537.0,584.89,443.62
2018,9,3,10,30,279.0,359.0,1.9,22.3,580.0,637.15,480.29
2018,9,3,10,45,284.0,365.0,1.95,22.65,595.0,656.8,492.91
2018,9,3,11,0,289.0,371.0,2.0,23.0,610.0,675.37,504.98
2018,9,3,11,15,303.0,367.5,2.05,23.2,622.0,691.59,516.12
2018,9,3,11,30,317.0,364.0,2.1,23.4,634.0,706.7,526.52
2018,9,3,11,45,436.5,324.0,2.2,23.65,698.5,803.96,595.9
2018,9,3,12,0,556.0,284.0,2.3,23.9,763.0,885.76,653.1
2018,9,3,12,15,679.5,225.5,2.4,23.95,809.5,955.27,701.57
2018,9,3,12,30,803.0,167.0,2.5,24.0,856.0,1007.45,735.84
2018,9,3,12,45,805.0,163.5,2.55,24.05,848.0,998.89,730.38
2018,9,3,13,0,807.0,160.0,2.6,24.1,840.0,986.71,723.26
2018,9,3,13,15,802.0,158.5,2.7,24.0,822.5,966.24,711.67
2018,9,3,13,30,797.0,157.0,2.8,23.9,805.0,942.51,697.93
2018,9,3,13,45,790.5,155.0,2.9,23.8,781.0,913.75,680.74
2018,9,3,14,0,784.0,153.0,3.0,23.7,757.0,882.11,661.46
2018,9,3,14,15,773.5,150.0,3.05,23.4,725.5,843.26,637.22
2018,9,3,14,30,763.0,147.0,3.1,23.1,694.0,802.19,611.15
2018,9,3,14,45,750.0,143.0,3.2,22.8,657.0,759.49,583.81
2018,9,3,15,0,737.0,139.0,3.3,22.5,620.0,711.49,551.45
2018,9,3,15,15,717.5,135.5,3.3,22.5,577.5,658.21,512.8
2018,9,3,15,30,698.0,132.0,3.3,22.5,535.0,604.57,472.98
2018,9,3,15,45,675.0,126.0,3.35,21.6,489.0,546.23,430.27
2018,9,3,16,0,652.0,120.0,3.4,20.7,443.0,488.58,386.49
2018,9,3,16,15,564.5,121.5,3.35,20.25,379.5,407.95,322.55
2018,9,3,16,30,477.0,123.0,3.3,19.8,316.0,332.34,261.43
2018,9,3,16,45,391.0,113.5,3.25,19.3,257.0,260.22,202.35
2018,9,3,17,0,305.0,104.0,3.2,18.8,198.0,198.03,151.04
2018,9,3,17,15,303.5,86.5,3.05,18.35,165.0,159.16,116.42
2018,9,3,17,30,302.0,69.0,2.9,17.9,132.0,120.39,81.92
2018,9,3,17,45,262.0,55.0,2.8,17.4,98.5,80.66,49.94
2018,9,3,18,0,222.0,41.0,2.7,16.9,65.0,46.04,25.05
2018,9,3,18,15,131.5,25.0,2.65,16.6,37.0,19.76,0.0
2018,9,3,18,30,41.0,9.0,2.6,16.3,9.0,8.19,0.0
2018,9,3,18,45,20.5,4.5,2.5,16.05,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,4,5,45,11.0,4.0,2.15,14.6,4.5,3.64,0.0
2018,9,4,6,0,22.0,8.0,2.2,15.0,9.0,6.79,0.0
2018,9,4,6,15,82.0,18.5,2.25,15.45,29.5,19.18,7.54
2018,9,4,6,30,142.0,29.0,2.3,15.9,50.0,42.21,23.57
2018,9,4,6,45,71.0,31.0,2.3,16.35,41.5,41.5,26.34
2018,9,4,7,0,0.0,33.0,2.3,16.8,33.0,29.06,19.07
2018,9,4,7,15,0.0,38.5,2.25,17.25,38.5,33.93,23.23
2018,9,4,7,30,0.0,44.0,2.2,17.7,44.0,38.8,27.28
2018,9,4,7,45,0.0,58.0,2.15,18.15,58.0,51.22,37.6
2018,9,4,8,0,0.0,72.0,2.1,18.6,72.0,63.67,47.78
2018,9,4,8,15,1.5,102.5,2.05,19.05,103.5,91.94,70.86
2018,9,4,8,30,3.0,133.0,2.0,19.5,135.0,120.81,94.04
2018,9,4,8,45,6.0,159.0,2.0,19.95,162.5,146.94,114.65
2018,9,4,9,0,9.0,185.0,2.0,20.4,190.0,173.59,135.39
2018,9,4,9,15,16.5,213.5,1.95,20.85,224.0,206.43,160.79
2018,9,4,9,30,24.0,242.0,1.9,21.3,258.0,240.15,186.47
2018,9,4,9,45,37.0,270.5,1.9,21.7,297.0,290.31,224.57
2018,9,4,10,0,50.0,299.0,1.9,22.1,336.0,332.2,255.69
2018,9,4,10,15,135.5,318.0,1.95,22.45,423.5,443.69,340.34
2018,9,4,10,30,221.0,337.0,2.0,22.8,511.0,561.59,426.44
2018,9,4,10,45,300.5,336.0,2.0,23.15,579.5,642.86,484.18
2018,9,4,11,0,380.0,335.0,2.0,23.5,648.0,726.42,542.26
2018,9,4,11,15,407.5,332.5,2.05,23.7,673.5,773.35,573.48
2018,9,4,11,30,435.0,330.0,2.1,23.9,699.0,804.82,594.61
2018,9,4,11,45,439.0,330.5,2.15,24.05,705.0,814.02,600.46
2018,9,4,12,0,443.0,331.0,2.2,24.2,711.0,821.0,605.08
2018,9,4,12,15,518.0,295.0,2.3,24.3,738.5,859.82,633.84
2018,9,4,12,30,593.0,259.0,2.4,24.4,766.0,899.76,662.82
2018,9,4,12,45,739.5,188.5,2.45,24.45,813.5,967.6,709.1
2018,9,4,13,0,886.0,118.0,2.5,24.5,861.0,1009.77,736.59
2018,9,4,13,15,881.5,117.0,2.6,24.4,843.5,989.42,724.75
2018,9,4,13,30,877.0,116.0,2.7,24.3,826.0,965.58,711.19
2018,9,4,13,45,803.0,142.5,2.8,24.2,777.0,912.45,678.0
2018,9,4,14,0,729.0,169.0,2.9,24.1,728.0,854.85,641.38
2018,9,4,14,15,786.0,140.0,2.95,23.85,720.0,843.75,636.2
2018,9,4,14,30,843.0,111.0,3.0,23.6,712.0,830.43,629.17
2018,9,4,14,45,829.0,109.5,3.1,23.35,674.0,783.21,598.75
2018,9,4,15,0,815.0,108.0,3.2,23.1,636.0,734.28,566.79
2018,9,4,15,15,798.0,105.0,3.2,23.1,593.0,680.24,528.68
2018,9,4,15,30,781.0,102.0,3.2,23.1,550.0,625.38,488.13
2018,9,4,15,45,756.5,99.0,3.25,22.4,502.5,565.53,444.04
2018,9,4,16,0,732.0,96.0,3.3,21.7,455.0,506.73,399.09
2018,9,4,16,15,699.5,92.0,3.25,21.2,405.0,443.31,348.48
2018,9,4,16,30,667.0,88.0,3.2,20.7,355.0,382.13,297.96
2018,9,4,16,45,621.5,82.5,3.15,20.15,303.5,317.29,243.28
2018,9,4,17,0,576.0,77.0,3.1,19.6,252.0,257.01,191.12
2018,9,4,17,15,513.0,68.5,3.0,19.0,202.0,194.57,137.49
2018,9,4,17,30,450.0,60.0,2.9,18.4,152.0,139.7,91.22
2018,9,4,17,45,356.0,49.0,2.8,17.8,108.5,86.98,51.0
2018,9,4,18,0,262.0,38.0,2.7,17.2,65.0,44.95,22.94
2018,9,4,18,15,156.0,23.5,2.65,16.85,37.0,18.63,0.0
2018,9,4,18,30,50.0,9.0,2.6,16.5,9.0,8.19,0.0
2018,9,4,18,45,25.0,4.5,2.5,16.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,5,5,45,29.0,6.5,2.1,14.0,8.0,5.91,0.0
2018,9,5,6,0,58.0,13.0,2.2,14.3,16.0,10.18,0.0
2018,9,5,6,15,122.5,27.0,2.25,14.75,42.5,28.34,13.58
2018,9,5,6,30,187.0,41.0,2.3,15.2,69.0,58.31,35.03
2018,9,5,6,45,163.5,43.0,2.35,15.6,74.5,70.48,46.78
2018,9,5,7,0,140.0,45.0,2.4,16.0,80.0,76.46,54.16
2018,9,5,7,15,70.0,48.5,2.4,16.45,66.0,66.6,49.13
2018,9,5,7,30,0.0,52.0,2.4,16.9,52.0,45.9,33.36
2018,9,5,7,45,0.0,64.0,2.4,17.3,64.0,56.55,42.21
2018,9,5,8,0,0.0,76.0,2.4,17.7,76.0,67.23,50.93
2018,9,5,8,15,0.0,90.0,2.45,18.1,90.0,79.79,61.09
2018,9,5,8,30,0.0,104.0,2.5,18.5,104.0,92.47,71.22
2018,9,5,8,45,0.0,119.0,2.5,18.9,119.0,106.15,82.04
2018,9,5,9,0,0.0,134.0,2.5,19.3,134.0,119.91,92.81
2018,9,5,9,15,1.0,151.0,2.55,19.6,151.5,136.36,105.7
2018,9,5,9,30,2.0,168.0,2.6,19.9,169.0,152.99,118.62
2018,9,5,9,45,3.5,177.5,2.7,20.25,180.0,163.18,126.34
2018,9,5,10,0,5.0,187.0,2.8,20.6,191.0,173.52,134.16
2018,9,5,10,15,7.0,202.5,2.85,20.85,208.0,190.08,146.89
2018,9,5,10,30,9.0,218.0,2.9,21.1,225.0,206.82,159.68
2018,9,5,10,45,10.5,233.0,3.0,21.3,241.5,222.77,171.81
2018,9,5,11,0,12.0,248.0,3.1,21.5,258.0,238.82,183.98
2018,9,5,11,15,13.5,257.5,3.15,21.6,269.0,249.65,192.15
2018,9,5,11,30,15.0,267.0,3.2,21.7,280.0,260.5,200.35
2018,9,5,11,45,19.0,289.5,3.3,21.8,306.0,286.45,220.21
2018,9,5,12,0,23.0,312.0,3.4,21.9,332.0,312.53,240.02
2018,9,5,12,15,26.5,319.5,3.5,21.85,342.5,339.36,260.48
2018,9,5,12,30,30.0,327.0,3.6,21.8,353.0,350.5,269.1
2018,9,5,12,45,28.5,321.0,3.65,21.75,345.5,342.39,263.08
2018,9,5,13,0,27.0,315.0,3.7,21.7,338.0,334.15,257.04
2018,9,5,13,15,170.0,287.5,3.8,21.55,425.0,458.83,356.97
2018,9,5,13,30,313.0,260.0,3.9,21.4,512.0,591.87,459.67
2018,9,5,13,45,327.5,261.0,3.95,21.25,517.5,596.8,463.61
2018,9,5,14,0,342.0,262.0,4.0,21.1,523.0,599.38,466.48
2018,9,5,14,15,587.0,188.0,4.0,20.8,613.5,726.84,566.51
2018,9,5,14,30,832.0,114.0,4.0,20.5,704.0,824.39,638.65
2018,9,5,14,45,819.5,111.5,4.05,20.25,666.5,777.6,606.5
2018,9,5,15,0,807.0,109.0,4.1,20.0,629.0,729.02,573.55
2018,9,5,15,15,789.5,106.5,4.1,20.0,586.0,675.45,534.65
2018,9,5,15,30,772.0,104.0,4.1,20.0,543.0,621.11,493.46
2018,9,5,15,45,750.0,99.5,4.1,19.25,496.0,561.58,448.52
2018,9,5,16,0,728.0,95.0,4.1,18.5,449.0,502.91,402.65
2018,9,5,16,15,697.5,90.5,4.05,18.1,399.5,440.15,351.37
2018,9,5,16,30,667.0,86.0,4.0,17.7,350.0,379.42,300.1
2018,9,5,16,45,624.5,80.0,3.95,17.3,299.0,315.2,244.73
2018,9,5,17,0,582.0,74.0,3.9,16.9,248.0,255.2,191.72
2018,9,5,17,15,518.0,66.0,3.8,16.45,198.5,192.72,137.18
2018,9,5,17,30,454.0,58.0,3.7,16.0,149.0,137.91,90.36
2018,9,5,17,45,358.5,47.5,3.6,15.55,106.0,85.37,49.98
2018,9,5,18,0,263.0,37.0,3.5,15.1,63.0,43.73,21.92
2018,9,5,18,15,155.5,23.0,3.4,14.9,36.0,18.28,0.0
2018,9,5,18,30,48.0,9.0,3.3,14.7,9.0,8.19,0.0
2018,9,5,18,45,24.0,4.5,3.2,14.45,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,6,5,45,31.0,4.5,2.25,13.0,6.0,4.09,0.0
2018,9,6,6,0,62.0,9.0,2.3,13.3,12.0,7.03,0.0
2018,9,6,6,15,49.0,14.5,2.3,13.7,18.5,14.97,4.77
2018,9,6,6,30,36.0,20.0,2.3,14.1,25.0,22.26,11.46
2018,9,6,6,45,18.0,27.0,2.3,14.5,29.5,27.32,16.81
2018,9,6,7,0,0.0,34.0,2.3,14.9,34.0,29.95,20.0
2018,9,6,7,15,0.0,40.0,2.3,15.35,40.0,35.26,24.56
2018,9,6,7,30,0.0,46.0,2.3,15.8,46.0,40.58,29.02
2018,9,6,7,45,0.0,55.5,2.35,16.25,55.5,49.01,36.03
2018,9,6,8,0,0.0,65.0,2.4,16.7,65.0,57.45,42.95
2018,9,6,8,15,0.0,84.5,2.4,17.15,84.5,74.81,57.21
2018,9,6,8,30,0.0,104.0,2.4,17.6,104.0,92.49,71.51
2018,9,6,8,45,0.0,122.0,2.45,18.05,122.0,108.93,84.6
2018,9,6,9,0,0.0,140.0,2.5,18.5,140.0,125.49,97.64
2018,9,6,9,15,3.5,162.0,2.55,18.9,164.5,148.5,115.84
2018,9,6,9,30,7.0,184.0,2.6,19.3,189.0,171.97,134.21
2018,9,6,9,45,21.5,223.5,2.7,19.7,239.0,221.6,173.38
2018,9,6,10,0,36.0,263.0,2.8,20.1,289.0,284.16,221.83
2018,9,6,10,15,121.5,292.5,2.8,20.45,386.5,405.89,316.58
2018,9,6,10,30,207.0,322.0,2.8,20.8,484.0,520.05,402.46
2018,9,6,10,45,433.5,273.5,2.85,21.15,624.5,720.54,551.56
2018,9,6,11,0,660.0,225.0,2.9,21.5,765.0,905.87,682.44
2018,9,6,11,15,782.5,169.0,2.9,21.75,819.5,972.92,724.72
2018,9,6,11,30,905.0,113.0,2.9,22.0,874.0,1035.34,764.21
2018,9,6,11,45,906.5,113.5,2.9,22.25,880.5,1045.21,769.04
2018,9,6,12,0,908.0,114.0,2.9,22.5,887.0,1051.21,771.96
2018,9,6,12,15,912.5,110.5,2.9,22.7,886.0,1052.06,771.86
2018,9,6,12,30,917.0,107.0,2.9,22.9,885.0,1048.94,769.36
2018,9,6,12,45,923.5,102.0,2.9,23.1,877.5,1042.19,764.69
2018,9,6,13,0,930.0,97.0,2.9,23.3,870.0,1031.33,757.51
2018,9,6,13,15,926.0,96.5,2.9,23.35,852.5,1011.06,744.78
2018,9,6,13,30,922.0,96.0,2.9,23.4,835.0,987.1,729.76
2018,9,6,13,45,916.0,94.5,2.9,23.45,809.5,956.66,710.48
2018,9,6,14,0,910.0,93.0,2.9,23.5,784.0,922.91,688.98
2018,9,6,14,15,901.5,92.0,2.9,23.4,752.0,884.42,664.57
2018,9,6,14,30,893.0,91.0,2.9,23.3,720.0,843.18,638.09
2018,9,6,14,45,881.5,88.5,2.9,23.25,681.5,795.42,606.68
2018,9,6,15,0,870.0,86.0,2.9,23.2,643.0,745.64,573.46
2018,9,6,15,15,854.5,84.0,2.9,23.2,599.5,691.84,536.74
2018,9,6,15,30,839.0,82.0,2.9,23.2,556.0,636.94,496.39
2018,9,6,15,45,818.5,79.0,2.95,22.8,508.0,579.96,453.96
2018,9,6,16,0,798.0,76.0,3.0,22.4,460.0,519.66,407.53
2018,9,6,16,15,770.5,73.0,2.95,22.0,410.0,456.37,356.84
2018,9,6,16,30,743.0,70.0,2.9,21.6,360.0,394.6,305.55
2018,9,6,16,45,704.0,65.0,2.9,21.2,308.0,328.48,249.38
2018,9,6,17,0,665.0,60.0,2.9,20.8,256.0,266.02,194.76
2018,9,6,17,15,604.0,54.0,2.8,20.1,205.0,200.65,138.22
2018,9,6,17,30,543.0,48.0,2.7,19.4,154.0,143.05,89.35
2018,9,6,17,45,443.5,40.5,2.6,18.7,109.5,87.39,47.36
2018,9,6,18,0,344.0,33.0,2.5,18.0,65.0,44.56,19.99
2018,9,6,18,15,207.0,21.0,2.5,17.6,37.0,18.09,0.0
2018,9,6,18,30,70.0,9.0,2.5,17.2,9.0,8.19,0.0
2018,9,6,18,45,35.0,4.5,2.5,16.75,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,7,5,45,86.5,10.5,1.45,13.95,14.0,9.55,0.0
2018,9,7,6,0,173.0,21.0,1.4,14.3,28.0,19.1,0.0
2018,9,7,6,15,302.5,31.5,1.4,14.85,66.0,41.65,18.84
2018,9,7,6,30,432.0,42.0,1.4,15.4,104.0,87.87,48.87
2018,9,7,6,45,305.0,49.0,1.35,15.95,101.5,101.45,66.33
2018,9,7,7,0,178.0,56.0,1.3,16.5,99.0,96.67,69.52
2018,9,7,7,15,94.5,79.5,1.25,17.1,103.0,103.66,79.32
2018,9,7,7,30,11.0,103.0,1.2,17.7,107.0,95.97,74.92
2018,9,7,7,45,31.5,130.5,1.15,18.3,144.0,134.15,106.01
2018,9,7,8,0,52.0,158.0,1.1,18.9,181.0,172.63,136.79
2018,9,7,8,15,68.5,184.0,1.1,19.5,217.5,210.1,166.25
2018,9,7,8,30,85.0,210.0,1.1,20.1,254.0,249.58,196.73
2018,9,7,8,45,160.5,227.5,1.1,20.75,320.5,329.24,258.39
2018,9,7,9,0,236.0,245.0,1.1,21.4,387.0,418.39,325.17
2018,9,7,9,15,416.0,216.5,1.15,21.95,487.5,547.1,421.15
2018,9,7,9,30,596.0,188.0,1.2,22.5,588.0,685.15,519.61
2018,9,7,9,45,749.0,141.0,1.25,23.05,670.5,784.74,586.84
2018,9,7,10,0,902.0,94.0,1.3,23.6,753.0,887.64,652.16
2018,9,7,10,15,910.0,95.0,1.4,24.0,782.0,925.71,674.91
2018,9,7,10,30,918.0,96.0,1.5,24.4,811.0,960.77,696.37
2018,9,7,10,45,924.0,96.5,1.6,24.75,833.0,990.18,714.31
2018,9,7,11,0,930.0,97.0,1.7,25.1,855.0,1016.11,730.1
2018,9,7,11,15,933.5,97.5,1.85,25.3,869.0,1035.95,743.24
2018,9,7,11,30,937.0,98.0,2.0,25.5,883.0,1051.95,754.07
2018,9,7,11,45,938.5,98.0,2.1,25.75,889.0,1061.48,760.15
2018,9,7,12,0,940.0,98.0,2.2,26.0,895.0,1066.99,763.88
2018,9,7,12,15,941.5,97.5,2.35,26.05,894.0,1067.9,766.06
2018,9,7,12,30,943.0,97.0,2.5,26.1,893.0,1064.75,765.78
2018,9,7,12,45,943.5,95.5,2.6,26.2,884.0,1055.44,760.97
2018,9,7,13,0,944.0,94.0,2.7,26.3,875.0,1042.09,753.7
2018,9,7,13,15,940.0,92.5,2.85,26.2,856.5,1020.38,742.16
2018,9,7,13,30,936.0,91.0,3.0,26.1,838.0,994.94,728.13
2018,9,7,13,45,929.5,90.5,3.1,26.05,812.5,964.66,710.24
2018,9,7,14,0,923.0,90.0,3.2,26.0,787.0,931.07,690.0
2018,9,7,14,15,914.0,88.5,3.25,25.85,754.0,891.08,665.18
2018,9,7,14,30,905.0,87.0,3.3,25.7,721.0,848.34,638.23
2018,9,7,14,45,894.0,85.0,3.4,25.5,682.5,800.95,608.05
2018,9,7,15,0,883.0,83.0,3.5,25.3,644.0,751.46,575.86
2018,9,7,15,15,867.0,81.0,3.5,25.3,600.0,696.65,538.41
2018,9,7,15,30,851.0,79.0,3.5,25.3,556.0,640.75,497.42
2018,9,7,15,45,831.5,76.0,3.5,24.8,508.0,583.65,454.92
2018,9,7,16,0,812.0,73.0,3.5,24.3,460.0,523.16,408.39
2018,9,7,16,15,784.5,69.5,3.5,23.85,409.0,458.54,356.91
2018,9,7,16,30,757.0,66.0,3.5,23.4,358.0,395.45,304.72
2018,9,7,16,45,717.5,61.5,3.45,22.95,306.0,328.86,248.15
2018,9,7,17,0,678.0,57.0,3.4,22.5,254.0,265.98,193.22
2018,9,7,17,15,616.5,51.0,3.25,21.75,202.5,200.49,136.71
2018,9,7,17,30,555.0,45.0,3.1,21.0,151.0,141.41,86.83
2018,9,7,17,45,454.5,37.5,2.95,20.25,106.5,85.05,44.66
2018,9,7,18,0,354.0,30.0,2.8,19.5,62.0,41.63,16.99
2018,9,7,18,15,213.5,19.5,2.8,19.0,35.0,17.74,0.0
2018,9,7,18,30,73.0,9.0,2.8,18.5,8.0,0.0,0.0
2018,9,7,18,45,36.5,4.5,2.8,18.05,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,5,45,99.0,10.0,2.85,14.55,14.0,0.0,0.0
2018,9,8,6,0,198.0,20.0,2.9,14.9,28.0,18.19,0.0
2018,9,8,6,15,335.5,29.0,2.9,15.35,66.0,41.32,17.2
2018,9,8,6,30,473.0,38.0,2.9,15.8,104.0,89.31,48.15
2018,9,8,6,45,549.0,44.5,2.9,16.25,152.5,141.98,89.48
2018,9,8,7,0,625.0,51.0,2.9,16.7,201.0,204.77,143.06
2018,9,8,7,15,673.5,55.5,2.85,17.25,252.5,265.55,197.34
2018,9,8,7,30,722.0,60.0,2.8,17.8,304.0,331.49,255.36
2018,9,8,7,45,754.0,64.0,2.75,18.35,355.5,394.69,309.99
2018,9,8,8,0,786.0,68.0,2.7,18.9,407.0,460.31,364.56
2018,9,8,8,15,809.0,70.5,2.65,19.5,456.0,521.48,413.62
2018,9,8,8,30,832.0,73.0,2.6,20.1,505.0,580.57,459.24
2018,9,8,8,45,848.5,76.0,2.6,20.75,550.5,638.42,502.21
2018,9,8,9,0,865.0,79.0,2.6,21.4,596.0,695.55,542.71
2018,9,8,9,15,877.5,81.5,2.6,21.95,637.5,748.12,577.34
2018,9,8,9,30,890.0,84.0,2.6,22.5,679.0,799.0,610.1
2018,9,8,9,45,895.5,87.5,2.55,23.05,713.0,843.21,637.29
2018,9,8,10,0,901.0,91.0,2.5,23.6,747.0,884.64,662.14
2018,9,8,10,15,908.5,92.0,2.55,24.0,775.5,922.17,685.24
2018,9,8,10,30,916.0,93.0,2.6,24.4,804.0,956.67,706.17
2018,9,8,10,45,920.5,94.5,2.7,24.8,825.5,985.63,723.83
2018,9,8,11,0,925.0,96.0,2.8,25.2,847.0,1011.06,739.21
2018,9,8,11,15,928.0,97.0,2.9,25.45,861.0,1030.79,751.39
2018,9,8,11,30,931.0,98.0,3.0,25.7,875.0,1046.7,761.22
2018,9,8,11,45,932.5,98.0,3.15,25.95,881.0,1056.08,767.43
2018,9,8,12,0,934.0,98.0,3.3,26.2,887.0,1061.48,771.22
2018,9,8,12,15,936.0,96.5,3.4,26.3,885.5,1061.71,771.86
2018,9,8,12,30,938.0,95.0,3.5,26.4,884.0,1057.89,770.04
2018,9,8,12,45,940.0,92.5,3.65,26.5,875.0,1048.91,765.38
