Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,13,0,942.0,90.0,3.8,26.6,866.0,1035.88,758.17
2018,9,8,13,15,938.5,89.0,3.9,26.6,848.0,1015.13,745.9
2018,9,8,13,30,935.0,88.0,4.0,26.6,830.0,990.64,731.19
2018,9,8,13,45,930.5,86.5,4.1,26.6,805.0,961.04,713.04
2018,9,8,14,0,926.0,85.0,4.2,26.6,780.0,928.0,692.48
2018,9,8,14,15,919.0,84.0,4.25,26.5,749.0,890.1,668.46
2018,9,8,14,30,912.0,83.0,4.3,26.4,718.0,849.28,642.23
2018,9,8,14,45,902.5,81.0,4.35,26.25,680.0,802.71,611.79
2018,9,8,15,0,893.0,79.0,4.4,26.1,642.0,753.88,579.34
2018,9,8,15,15,877.5,77.0,4.4,26.1,598.0,698.88,541.45
2018,9,8,15,30,862.0,75.0,4.4,26.1,554.0,642.74,500.08
2018,9,8,15,45,845.0,72.0,4.45,25.4,507.0,583.78,456.44
2018,9,8,16,0,828.0,69.0,4.5,24.7,460.0,526.54,412.38
2018,9,8,16,15,802.0,66.0,4.45,24.1,409.5,462.28,360.8
2018,9,8,16,30,776.0,63.0,4.4,23.5,359.0,399.34,308.36
2018,9,8,16,45,734.5,59.5,4.4,22.9,306.0,331.95,250.92
2018,9,8,17,0,693.0,56.0,4.4,22.3,253.0,268.46,195.23
2018,9,8,17,15,627.5,51.0,4.25,21.45,201.5,202.13,137.82
2018,9,8,17,30,562.0,46.0,4.1,20.6,150.0,142.74,87.67
2018,9,8,17,45,449.5,38.5,4.0,19.8,104.5,84.8,44.68
2018,9,8,18,0,337.0,31.0,3.9,19.0,59.0,41.3,16.42
2018,9,8,18,15,199.5,19.5,3.9,18.5,33.0,17.74,0.0
2018,9,8,18,30,62.0,8.0,3.9,18.0,7.0,0.0,0.0
2018,9,8,18,45,31.0,4.0,3.9,17.45,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.85,16.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,5,45,78.0,9.5,2.05,13.9,12.5,0.0,0.0
2018,9,9,6,0,156.0,19.0,2.0,14.2,25.0,17.28,0.0
2018,9,9,6,15,287.0,31.0,2.0,14.8,62.5,41.68,18.04
2018,9,9,6,30,418.0,43.0,2.0,15.4,100.0,88.81,49.95
2018,9,9,6,45,501.5,51.0,2.0,15.95,149.0,140.92,90.59
2018,9,9,7,0,585.0,59.0,2.0,16.5,198.0,203.51,143.31
2018,9,9,7,15,637.5,64.0,1.85,17.05,249.5,263.85,196.46
2018,9,9,7,30,690.0,69.0,1.7,17.6,301.0,329.89,253.57
2018,9,9,7,45,726.5,73.5,1.6,18.1,353.0,394.07,307.93
2018,9,9,8,0,763.0,78.0,1.5,18.6,405.0,460.97,362.26
2018,9,9,8,15,788.5,81.5,1.45,19.25,455.0,523.46,411.01
2018,9,9,8,30,814.0,85.0,1.4,19.9,505.0,586.9,458.34
2018,9,9,8,45,832.0,88.0,1.35,20.5,551.0,645.53,500.28
2018,9,9,9,0,850.0,91.0,1.3,21.1,597.0,703.62,540.14
2018,9,9,9,15,867.5,92.0,1.3,21.7,639.5,753.27,571.48
2018,9,9,9,30,885.0,93.0,1.3,22.3,682.0,806.03,604.18
2018,9,9,9,45,901.0,92.0,1.35,22.9,719.0,853.81,633.44
2018,9,9,10,0,917.0,91.0,1.4,23.5,756.0,899.57,660.96
2018,9,9,10,15,882.0,110.5,1.5,24.0,770.5,919.45,672.32
2018,9,9,10,30,847.0,130.0,1.6,24.5,785.0,942.8,686.26
2018,9,9,10,45,892.0,113.0,1.7,24.95,819.5,979.49,708.8
2018,9,9,11,0,937.0,96.0,1.8,25.4,854.0,1023.59,735.73
2018,9,9,11,15,939.5,97.0,1.95,25.7,867.5,1042.95,748.0
2018,9,9,11,30,942.0,98.0,2.1,26.0,881.0,1058.42,758.15
2018,9,9,11,45,942.0,98.5,2.2,26.3,886.0,1066.85,763.35
2018,9,9,12,0,942.0,99.0,2.3,26.6,891.0,1071.22,766.18
2018,9,9,12,15,940.5,99.5,2.5,26.7,888.5,1070.0,767.4
2018,9,9,12,30,939.0,100.0,2.7,26.8,886.0,1064.73,766.07
2018,9,9,12,45,934.0,101.0,2.9,26.9,875.0,1052.48,760.29
2018,9,9,13,0,929.0,102.0,3.1,27.0,864.0,1036.36,751.99
2018,9,9,13,15,924.5,101.0,3.25,26.9,845.5,1014.77,740.26
2018,9,9,13,30,920.0,100.0,3.4,26.8,827.0,989.52,726.06
2018,9,9,13,45,912.5,99.5,3.5,26.75,801.0,958.52,707.44
2018,9,9,14,0,905.0,99.0,3.6,26.7,775.0,924.31,686.55
2018,9,9,14,15,895.5,98.0,3.7,26.5,742.5,884.82,662.27
2018,9,9,14,30,886.0,97.0,3.8,26.3,710.0,842.67,635.84
2018,9,9,14,45,874.0,94.5,3.85,26.1,671.0,794.53,604.6
2018,9,9,15,0,862.0,92.0,3.9,25.9,632.0,744.42,571.5
2018,9,9,15,15,845.0,89.5,3.9,25.9,587.5,693.43,536.25
2018,9,9,15,30,828.0,87.0,3.9,25.9,543.0,636.59,494.22
2018,9,9,15,45,808.5,83.5,4.0,25.2,495.5,576.6,450.13
2018,9,9,16,0,789.0,80.0,4.1,24.5,448.0,516.61,404.26
2018,9,9,16,15,760.5,76.0,4.1,23.95,397.5,452.11,352.73
2018,9,9,16,30,732.0,72.0,4.1,23.4,347.0,389.31,300.65
2018,9,9,16,45,690.5,66.0,4.1,22.8,294.5,321.88,243.46
2018,9,9,17,0,649.0,60.0,4.1,22.2,242.0,258.04,187.82
2018,9,9,17,15,582.0,53.5,4.0,21.45,191.0,192.54,131.44
2018,9,9,17,30,515.0,47.0,3.9,20.7,140.0,135.04,83.19
2018,9,9,17,45,405.5,38.5,3.85,19.9,96.5,79.66,42.19
2018,9,9,18,0,296.0,30.0,3.8,19.1,53.0,38.22,13.99
2018,9,9,18,15,173.0,18.5,3.75,18.6,29.5,16.83,0.0
2018,9,9,18,30,50.0,7.0,3.7,18.1,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.65,17.55,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,10,5,45,80.5,9.0,2.3,13.65,12.0,0.0,0.0
2018,9,10,6,0,161.0,18.0,2.3,14.0,24.0,16.37,0.0
2018,9,10,6,15,289.5,29.0,2.3,14.55,60.0,40.39,16.36
2018,9,10,6,30,418.0,40.0,2.3,15.1,96.0,86.76,48.2
2018,9,10,6,45,496.5,48.5,2.35,15.65,144.0,138.53,88.97
2018,9,10,7,0,575.0,57.0,2.4,16.2,192.0,200.17,141.31
2018,9,10,7,15,627.0,63.5,2.25,16.8,244.0,261.26,195.27
2018,9,10,7,30,679.0,70.0,2.1,17.4,296.0,328.08,253.25
2018,9,10,7,45,711.5,75.5,1.95,17.95,347.0,390.87,306.72
2018,9,10,8,0,744.0,81.0,1.8,18.5,398.0,456.07,359.91
2018,9,10,8,15,769.5,85.0,1.75,19.2,447.5,518.08,408.56
2018,9,10,8,30,795.0,89.0,1.7,19.9,497.0,581.08,455.89
2018,9,10,8,45,811.5,93.5,1.65,20.6,542.5,639.41,497.8
2018,9,10,9,0,828.0,98.0,1.6,21.3,588.0,697.12,537.6
2018,9,10,9,15,847.0,98.5,1.55,21.95,630.0,751.39,572.28
2018,9,10,9,30,866.0,99.0,1.5,22.6,672.0,798.67,600.85
2018,9,10,9,45,884.0,96.5,1.5,23.25,708.5,845.74,629.22
2018,9,10,10,0,902.0,94.0,1.5,23.9,745.0,890.96,655.81
2018,9,10,10,15,909.5,95.0,1.55,24.4,773.5,928.42,677.98
2018,9,10,10,30,917.0,96.0,1.6,24.9,802.0,962.84,698.07
2018,9,10,10,45,922.0,97.0,1.65,25.45,823.5,991.63,714.35
2018,9,10,11,0,927.0,98.0,1.7,26.0,845.0,1016.89,728.4
2018,9,10,11,15,930.0,99.0,1.8,26.35,859.0,1036.5,740.24
2018,9,10,11,30,933.0,100.0,1.9,26.7,873.0,1052.27,749.8
2018,9,10,11,45,933.5,101.0,2.0,27.05,878.5,1061.59,755.46
2018,9,10,12,0,934.0,102.0,2.1,27.4,884.0,1066.89,758.78
2018,9,10,12,15,931.0,103.0,2.25,27.55,880.5,1064.6,758.73
2018,9,10,12,30,928.0,104.0,2.4,27.7,877.0,1058.31,756.27
2018,9,10,12,45,920.5,106.5,2.5,27.85,865.5,1045.19,749.01
2018,9,10,13,0,913.0,109.0,2.6,28.0,854.0,1028.28,739.45
2018,9,10,13,15,908.5,108.0,2.75,28.0,835.5,1006.87,727.93
2018,9,10,13,30,904.0,107.0,2.9,28.0,817.0,981.86,713.98
2018,9,10,13,45,896.5,106.0,3.05,27.95,791.0,950.61,695.94
2018,9,10,14,0,889.0,105.0,3.2,27.9,765.0,916.22,675.6
2018,9,10,14,15,878.5,103.0,3.3,27.7,731.5,875.23,650.61
2018,9,10,14,30,868.0,101.0,3.4,27.5,698.0,831.7,623.53
2018,9,10,14,45,855.0,99.0,3.55,27.25,659.5,783.94,593.41
2018,9,10,15,0,842.0,97.0,3.7,27.0,621.0,739.49,565.02
2018,9,10,15,15,824.5,94.0,3.7,27.0,576.5,683.49,526.04
2018,9,10,15,30,807.0,91.0,3.7,27.0,532.0,626.69,484.28
2018,9,10,15,45,783.5,88.0,3.9,26.1,484.0,565.87,440.32
2018,9,10,16,0,760.0,85.0,4.1,25.2,436.0,505.51,394.78
2018,9,10,16,15,728.0,81.0,4.2,24.5,385.5,440.89,343.6
2018,9,10,16,30,696.0,77.0,4.3,23.8,335.0,378.49,292.23
2018,9,10,16,45,649.0,71.5,4.35,23.05,283.0,311.56,235.85
2018,9,10,17,0,602.0,66.0,4.4,22.3,231.0,249.41,182.04
2018,9,10,17,15,529.5,58.5,4.4,21.4,181.0,184.57,126.78
2018,9,10,17,30,457.0,51.0,4.4,20.5,131.0,128.52,80.27
2018,9,10,17,45,342.5,40.5,4.4,19.6,89.0,74.63,40.6
2018,9,10,18,0,228.0,30.0,4.4,18.7,47.0,33.91,10.85
2018,9,10,18,15,128.5,18.0,4.35,18.2,26.0,16.37,0.0
2018,9,10,18,30,29.0,6.0,4.3,17.7,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.25,17.2,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,11,5,45,70.0,8.5,3.55,13.4,11.0,0.0,0.0
2018,9,11,6,0,140.0,17.0,3.6,13.6,22.0,15.46,0.0
2018,9,11,6,15,263.0,29.5,3.65,14.0,57.5,40.09,16.0
2018,9,11,6,30,386.0,42.0,3.7,14.4,93.0,85.81,48.75
2018,9,11,6,45,465.0,51.5,3.7,14.85,140.0,136.71,89.16
2018,9,11,7,0,544.0,61.0,3.7,15.3,187.0,197.6,141.14
2018,9,11,7,15,597.0,67.5,3.65,15.85,238.0,257.22,194.28
2018,9,11,7,30,650.0,74.0,3.6,16.4,289.0,322.7,251.9
2018,9,11,7,45,682.5,80.5,3.55,16.95,339.5,384.9,305.9
2018,9,11,8,0,715.0,87.0,3.5,17.5,390.0,449.75,360.2
2018,9,11,8,15,742.0,91.5,3.4,18.05,439.0,511.76,410.33
2018,9,11,8,30,769.0,96.0,3.3,18.6,488.0,574.12,458.87
2018,9,11,8,45,787.5,99.5,3.2,19.2,533.0,631.41,501.72
2018,9,11,9,0,806.0,103.0,3.1,19.8,578.0,688.31,542.75
2018,9,11,9,15,821.5,105.5,3.1,20.3,619.0,741.18,579.03
2018,9,11,9,30,837.0,108.0,3.1,20.8,660.0,792.74,613.04
2018,9,11,9,45,850.5,109.0,3.05,21.3,695.5,839.38,642.69
2018,9,11,10,0,864.0,110.0,3.0,21.8,731.0,876.37,665.19
2018,9,11,10,15,874.5,110.5,3.0,22.15,760.0,914.75,689.14
2018,9,11,10,30,885.0,111.0,3.0,22.5,789.0,950.37,710.98
2018,9,11,10,45,894.5,110.0,3.05,22.85,811.5,980.45,729.37
2018,9,11,11,0,904.0,109.0,3.1,23.2,834.0,1007.29,745.61
2018,9,11,11,15,910.0,108.5,3.2,23.4,848.5,1027.79,758.56
2018,9,11,11,30,916.0,108.0,3.3,23.6,863.0,1044.6,769.22
2018,9,11,11,45,922.5,105.0,3.4,23.85,870.0,1055.4,775.93
2018,9,11,12,0,929.0,102.0,3.5,24.1,877.0,1062.27,780.25
2018,9,11,12,15,932.0,100.0,3.65,24.15,875.5,1062.69,781.51
2018,9,11,12,30,935.0,98.0,3.8,24.2,874.0,1059.06,780.26
2018,9,11,12,45,939.5,94.0,3.95,24.25,865.5,1050.64,775.98
2018,9,11,13,0,944.0,90.0,4.1,24.3,857.0,1038.09,769.06
2018,9,11,13,15,941.0,89.0,4.25,24.15,839.0,1017.48,757.41
2018,9,11,13,30,938.0,88.0,4.4,24.0,821.0,993.09,743.22
2018,9,11,13,45,934.5,85.5,4.5,23.9,795.5,962.91,724.6
2018,9,11,14,0,931.0,83.0,4.6,23.8,770.0,929.23,703.82
2018,9,11,14,15,922.5,81.5,4.7,23.55,737.5,889.03,678.68
2018,9,11,14,30,914.0,80.0,4.8,23.3,705.0,846.02,651.2
2018,9,11,14,45,903.5,78.0,4.85,23.0,666.0,798.31,619.75
2018,9,11,15,0,893.0,76.0,4.9,22.7,627.0,748.45,586.22
2018,9,11,15,15,877.0,74.5,4.9,22.7,583.0,693.46,547.45
2018,9,11,15,30,861.0,73.0,4.9,22.7,539.0,637.37,505.04
2018,9,11,15,45,840.5,70.0,4.95,22.0,490.5,576.23,458.68
2018,9,11,16,0,820.0,67.0,5.0,21.3,442.0,517.3,412.18
2018,9,11,16,15,790.0,64.0,4.95,20.85,390.5,451.51,358.0
2018,9,11,16,30,760.0,61.0,4.9,20.4,339.0,387.55,303.46
2018,9,11,16,45,715.0,57.0,4.85,19.95,286.5,319.42,244.15
2018,9,11,17,0,670.0,53.0,4.8,19.5,234.0,255.69,187.29
2018,9,11,17,15,599.0,48.0,4.7,18.9,183.5,189.79,129.61
2018,9,11,17,30,528.0,43.0,4.6,18.3,133.0,131.76,80.43
2018,9,11,17,45,407.0,35.0,4.5,17.75,90.0,75.28,38.69
2018,9,11,18,0,286.0,27.0,4.4,17.2,47.0,33.95,7.83
2018,9,11,18,15,164.0,16.5,4.35,16.85,25.5,15.01,0.0
2018,9,11,18,30,42.0,6.0,4.3,16.5,4.0,0.0,0.0
2018,9,11,18,45,21.0,3.0,4.3,16.1,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,5,45,58.0,8.5,3.35,14.0,10.0,0.0,0.0
2018,9,12,6,0,116.0,17.0,3.4,14.2,20.0,15.46,0.0
2018,9,12,6,15,197.0,29.5,3.5,14.6,49.0,36.18,13.91
2018,9,12,6,30,278.0,42.0,3.6,15.0,78.0,72.86,42.44
2018,9,12,6,45,336.5,54.0,3.75,15.4,117.5,115.08,76.46
2018,9,12,7,0,395.0,66.0,3.9,15.8,157.0,164.74,119.03
2018,9,12,7,15,424.0,80.5,3.9,16.25,200.0,215.05,164.03
2018,9,12,7,30,453.0,95.0,3.9,16.7,243.0,268.64,211.32
2018,9,12,7,45,475.5,107.5,3.85,17.15,286.5,320.46,256.22
2018,9,12,8,0,498.0,120.0,3.8,17.6,330.0,374.21,301.37
2018,9,12,8,15,508.5,135.5,3.75,18.1,372.0,426.18,343.6
2018,9,12,8,30,519.0,151.0,3.7,18.6,414.0,478.27,384.51
2018,9,12,8,45,546.0,158.5,3.65,19.1,458.0,532.75,426.28
2018,9,12,9,0,573.0,166.0,3.6,19.6,502.0,593.85,471.74
2018,9,12,9,15,627.5,161.0,3.55,20.0,553.0,658.69,519.62
2018,9,12,9,30,682.0,156.0,3.5,20.4,604.0,725.83,567.98
2018,9,12,9,45,657.0,175.5,3.5,20.8,625.5,754.62,586.28
2018,9,12,10,0,632.0,195.0,3.5,21.2,647.0,778.95,601.26
2018,9,12,10,15,468.0,264.5,3.55,21.4,606.5,720.64,554.55
2018,9,12,10,30,304.0,334.0,3.6,21.6,566.0,642.24,493.18
2018,9,12,10,45,275.0,352.5,3.65,21.8,566.5,643.22,492.66
2018,9,12,11,0,246.0,371.0,3.7,22.0,567.0,641.69,489.88
2018,9,12,11,15,429.0,310.0,3.75,22.05,659.0,778.53,592.49
2018,9,12,11,30,612.0,249.0,3.8,22.1,751.0,908.97,686.94
2018,9,12,11,45,634.5,231.0,3.9,22.1,755.0,918.99,694.1
2018,9,12,12,0,657.0,213.0,4.0,22.1,759.0,925.65,699.08
2018,9,12,12,15,616.5,239.0,4.05,22.05,750.0,911.23,689.01
2018,9,12,12,30,576.0,265.0,4.1,22.0,741.0,888.95,672.95
2018,9,12,12,45,583.0,262.0,4.15,21.95,738.5,886.81,672.39
2018,9,12,13,0,590.0,259.0,4.2,21.9,736.0,885.84,672.47
2018,9,12,13,15,500.5,284.0,4.25,21.8,682.0,809.81,618.0
2018,9,12,13,30,411.0,309.0,4.3,21.7,628.0,738.23,566.07
2018,9,12,13,45,293.5,325.5,4.3,21.55,549.5,621.04,479.73
2018,9,12,14,0,176.0,342.0,4.3,21.4,471.0,509.3,395.23
2018,9,12,14,15,113.5,306.5,4.35,21.05,388.5,411.3,321.43
2018,9,12,14,30,51.0,271.0,4.4,20.7,306.0,305.15,239.28
2018,9,12,14,45,125.0,253.5,4.45,20.4,332.0,354.27,280.72
2018,9,12,15,0,199.0,236.0,4.5,20.1,358.0,384.32,306.58
2018,9,12,15,15,154.5,217.5,4.5,20.1,308.0,324.49,259.14
2018,9,12,15,30,110.0,199.0,4.5,20.1,258.0,268.7,214.57
2018,9,12,15,45,59.0,171.5,4.55,19.25,203.0,196.68,156.97
2018,9,12,16,0,8.0,144.0,4.6,18.4,148.0,134.38,106.28
2018,9,12,16,15,19.5,117.5,4.55,18.05,125.0,114.71,90.51
2018,9,12,16,30,31.0,91.0,4.5,17.7,102.0,96.51,75.47
2018,9,12,16,45,21.0,61.0,4.45,17.35,68.0,62.82,47.24
2018,9,12,17,0,11.0,31.0,4.4,17.0,34.0,31.04,20.43
2018,9,12,17,15,11.0,30.0,4.3,16.7,32.5,29.43,18.85
2018,9,12,17,30,11.0,29.0,4.2,16.4,31.0,27.82,17.13
2018,9,12,17,45,5.5,18.0,4.1,16.1,19.0,16.67,7.56
2018,9,12,18,0,0.0,7.0,4.0,15.8,7.0,6.14,0.0
2018,9,12,18,15,0.0,3.5,3.9,15.65,3.5,3.18,0.0
2018,9,12,18,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,5,45,34.5,7.0,3.0,14.05,8.0,0.0,0.0
2018,9,13,6,0,69.0,14.0,3.1,14.2,16.0,12.73,0.0
2018,9,13,6,15,159.0,29.5,3.25,14.6,46.0,34.64,12.75
2018,9,13,6,30,249.0,45.0,3.4,15.0,76.0,72.94,43.58
2018,9,13,6,45,412.5,48.5,3.55,15.4,129.5,126.11,82.37
2018,9,13,7,0,576.0,52.0,3.7,15.8,183.0,198.45,140.61
2018,9,13,7,15,631.0,57.0,3.7,16.25,234.0,259.1,194.96
2018,9,13,7,30,686.0,62.0,3.7,16.7,285.0,326.02,254.17
2018,9,13,7,45,723.0,65.5,3.75,17.1,336.0,388.92,309.29
2018,9,13,8,0,760.0,69.0,3.8,17.5,387.0,454.83,365.13
2018,9,13,8,15,786.5,72.0,3.75,17.95,436.0,517.08,416.09
2018,9,13,8,30,813.0,75.0,3.7,18.4,485.0,580.39,466.03
2018,9,13,8,45,832.5,77.0,3.65,18.85,530.5,635.04,507.83
2018,9,13,9,0,852.0,79.0,3.6,19.3,576.0,692.33,549.52
2018,9,13,9,15,864.0,81.5,3.5,19.7,616.0,743.81,584.25
2018,9,13,9,30,876.0,84.0,3.4,20.1,656.0,793.55,617.03
2018,9,13,9,45,883.0,87.0,3.35,20.45,690.0,837.69,645.59
2018,9,13,10,0,890.0,90.0,3.3,20.8,724.0,879.19,671.9
2018,9,13,10,15,898.0,91.0,3.3,21.05,752.5,916.54,695.61
2018,9,13,10,30,906.0,92.0,3.3,21.3,781.0,950.89,717.11
2018,9,13,10,45,912.0,93.0,3.25,21.5,802.5,980.15,734.83
2018,9,13,11,0,918.0,94.0,3.2,21.7,824.0,1005.96,750.18
2018,9,13,11,15,922.0,94.5,3.25,21.8,838.0,1025.62,762.57
2018,9,13,11,30,926.0,95.0,3.3,21.9,852.0,1041.49,772.59
2018,9,13,11,45,928.0,94.5,3.35,22.0,857.5,1050.34,778.13
2018,9,13,12,0,930.0,94.0,3.4,22.1,863.0,1055.21,781.25
2018,9,13,12,15,931.0,93.5,3.45,22.1,861.0,1055.05,781.53
2018,9,13,12,30,932.0,93.0,3.5,22.1,859.0,1050.85,779.34
2018,9,13,12,45,934.0,90.0,3.55,22.1,849.5,1040.83,773.46
2018,9,13,13,0,936.0,87.0,3.6,22.1,840.0,1026.77,765.04
2018,9,13,13,15,933.0,86.5,3.65,22.0,822.5,1006.66,752.99
2018,9,13,13,30,930.0,86.0,3.7,21.9,805.0,982.81,738.48
2018,9,13,13,45,874.5,105.5,3.75,21.85,764.0,929.06,703.39
2018,9,13,14,0,819.0,125.0,3.8,21.8,723.0,882.85,673.27
2018,9,13,14,15,811.0,121.5,3.85,21.65,691.0,843.69,647.95
2018,9,13,14,30,803.0,118.0,3.9,21.5,659.0,802.06,620.52
2018,9,13,14,45,811.5,106.5,3.9,21.3,626.5,762.37,594.09
2018,9,13,15,0,820.0,95.0,3.9,21.1,594.0,719.15,564.75
2018,9,13,15,15,803.5,90.5,3.9,21.1,549.5,663.05,524.31
2018,9,13,15,30,787.0,86.0,3.9,21.1,505.0,606.16,481.19
2018,9,13,15,45,790.0,77.0,3.9,20.6,464.0,555.3,442.39
2018,9,13,16,0,793.0,68.0,3.9,20.1,423.0,502.13,400.16
2018,9,13,16,15,764.5,64.5,3.85,19.75,373.0,437.99,347.27
2018,9,13,16,30,736.0,61.0,3.8,19.4,323.0,375.59,293.97
2018,9,13,16,45,695.5,57.0,3.75,19.05,273.0,310.52,237.07
2018,9,13,17,0,655.0,53.0,3.7,18.7,223.0,249.33,182.18
2018,9,13,17,15,581.5,47.0,3.55,18.15,172.5,182.56,123.99
2018,9,13,17,30,508.0,41.0,3.4,17.6,122.0,125.01,75.5
2018,9,13,17,45,368.5,32.5,3.25,17.1,79.5,68.04,34.02
2018,9,13,18,0,229.0,24.0,3.1,16.6,37.0,28.41,0.0
2018,9,13,18,15,114.5,12.0,3.0,16.25,18.5,10.91,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,5,45,26.0,3.0,2.15,12.6,3.5,0.0,0.0
2018,9,14,6,0,52.0,6.0,2.2,12.9,7.0,5.46,0.0
2018,9,14,6,15,26.0,20.0,2.25,13.4,20.5,19.36,5.35
2018,9,14,6,30,0.0,34.0,2.3,13.9,34.0,30.03,19.05
2018,9,14,6,45,3.5,54.0,2.4,14.45,55.0,48.63,35.22
2018,9,14,7,0,7.0,74.0,2.5,15.0,76.0,67.89,51.79
2018,9,14,7,15,13.0,90.5,2.45,15.4,94.5,85.24,66.53
2018,9,14,7,30,19.0,107.0,2.4,15.8,113.0,103.39,81.77
2018,9,14,7,45,20.0,123.0,2.35,16.25,130.5,119.69,95.25
2018,9,14,8,0,21.0,139.0,2.3,16.7,148.0,136.16,108.59
2018,9,14,8,15,31.5,164.5,2.25,17.15,179.5,172.9,138.35
2018,9,14,8,30,42.0,190.0,2.2,17.6,211.0,206.46,165.01
2018,9,14,8,45,100.5,221.5,2.1,18.05,278.0,278.9,222.96
2018,9,14,9,0,159.0,253.0,2.0,18.5,345.0,367.71,291.99
2018,9,14,9,15,368.5,221.0,1.95,19.05,455.0,510.68,403.27
2018,9,14,9,30,578.0,189.0,1.9,19.6,565.0,679.37,527.58
2018,9,14,9,45,570.5,204.5,1.85,20.1,592.0,708.78,544.94
2018,9,14,10,0,563.0,220.0,1.8,20.6,619.0,741.18,565.01
2018,9,14,10,15,545.5,239.5,1.75,21.05,639.0,766.14,579.33
2018,9,14,10,30,528.0,259.0,1.7,21.5,659.0,787.81,591.19
2018,9,14,10,45,514.5,274.0,1.65,21.9,672.5,805.37,600.42
2018,9,14,11,0,501.0,289.0,1.6,22.3,686.0,820.02,607.63
2018,9,14,11,15,481.0,303.0,1.7,22.55,689.0,824.32,609.74
2018,9,14,11,30,461.0,317.0,1.8,22.8,692.0,825.69,610.03
2018,9,14,11,45,459.0,319.0,1.85,23.05,694.5,830.07,612.58
2018,9,14,12,0,457.0,321.0,1.9,23.3,697.0,832.08,613.58
2018,9,14,12,15,475.0,313.0,2.0,23.35,702.5,841.59,621.26
2018,9,14,12,30,493.0,305.0,2.1,23.4,708.0,848.53,627.22
2018,9,14,12,45,507.0,294.0,2.25,23.5,704.0,845.59,626.94
2018,9,14,13,0,521.0,283.0,2.4,23.6,700.0,839.83,624.85
2018,9,14,13,15,637.5,224.0,2.5,23.55,722.5,885.33,660.2
2018,9,14,13,30,754.0,165.0,2.6,23.5,745.0,917.45,683.17
2018,9,14,13,45,779.0,148.5,2.7,23.45,730.0,896.31,670.44
2018,9,14,14,0,804.0,132.0,2.8,23.4,715.0,876.74,659.2
2018,9,14,14,15,850.5,107.5,2.85,23.2,699.5,861.68,651.05
2018,9,14,14,30,897.0,83.0,2.9,23.0,684.0,833.51,633.81
2018,9,14,14,45,793.5,109.5,3.0,22.85,618.0,751.03,578.38
2018,9,14,15,0,690.0,136.0,3.1,22.7,552.0,669.7,521.28
2018,9,14,15,15,684.0,124.0,3.1,22.7,510.5,618.21,484.11
2018,9,14,15,30,678.0,112.0,3.1,22.7,469.0,565.3,444.69
2018,9,14,15,45,631.0,112.0,3.2,22.05,419.5,500.01,395.51
2018,9,14,16,0,584.0,112.0,3.3,21.4,370.0,437.93,347.24
2018,9,14,16,15,491.5,112.5,3.35,20.95,311.5,354.46,280.6
2018,9,14,16,30,399.0,113.0,3.4,20.5,253.0,285.57,224.33
2018,9,14,16,45,331.5,101.0,3.45,20.0,204.5,223.3,172.61
2018,9,14,17,0,264.0,89.0,3.5,19.5,156.0,164.75,123.7
2018,9,14,17,15,216.0,71.5,3.45,18.9,118.0,118.85,84.96
2018,9,14,17,30,168.0,54.0,3.4,18.3,80.0,79.14,52.24
2018,9,14,17,45,103.5,37.0,3.35,17.75,51.0,44.73,25.4
2018,9,14,18,0,39.0,20.0,3.3,17.2,22.0,18.42,0.0
2018,9,14,18,15,19.5,10.0,3.3,16.85,11.0,9.1,0.0
2018,9,14,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,5,45,72.5,8.0,3.4,13.7,9.5,0.0,0.0
2018,9,15,6,0,145.0,16.0,3.5,13.9,19.0,14.55,0.0
2018,9,15,6,15,281.0,26.5,3.65,14.25,53.0,39.93,10.63
2018,9,15,6,30,417.0,37.0,3.8,14.6,87.0,87.65,48.19
2018,9,15,6,45,503.5,44.0,3.95,15.0,134.0,139.88,90.01
2018,9,15,7,0,590.0,51.0,4.1,15.4,181.0,202.9,144.17
2018,9,15,7,15,645.0,56.0,4.1,15.75,232.5,264.77,199.97
2018,9,15,7,30,700.0,61.0,4.1,16.1,284.0,332.37,260.2
2018,9,15,7,45,736.0,65.0,4.15,16.5,335.5,396.29,316.46
2018,9,15,8,0,772.0,69.0,4.2,16.9,387.0,463.07,373.29
2018,9,15,8,15,798.0,72.0,4.15,17.25,436.5,525.75,424.96
2018,9,15,8,30,824.0,75.0,4.1,17.6,486.0,589.39,475.59
2018,9,15,8,45,843.5,77.0,4.1,18.0,531.5,644.48,518.19
2018,9,15,9,0,863.0,79.0,4.1,18.4,577.0,702.26,560.65
2018,9,15,9,15,877.0,80.5,4.1,18.7,618.0,754.58,596.9
2018,9,15,9,30,891.0,82.0,4.1,19.0,659.0,805.28,631.4
2018,9,15,9,45,901.0,83.5,4.1,19.35,693.5,850.74,661.52
2018,9,15,10,0,911.0,85.0,4.1,19.7,728.0,893.72,689.52
2018,9,15,10,15,919.0,86.0,4.1,19.9,756.5,931.6,714.08
2018,9,15,10,30,927.0,87.0,4.1,20.1,785.0,966.42,736.36
2018,9,15,10,45,933.5,87.0,4.1,20.35,806.5,995.4,754.4
2018,9,15,11,0,940.0,87.0,4.1,20.6,828.0,1020.85,770.04
2018,9,15,11,15,943.5,87.5,4.15,20.7,841.5,1040.2,782.37
2018,9,15,11,30,947.0,88.0,4.2,20.8,855.0,1055.66,792.22
2018,9,15,11,45,948.5,88.0,4.25,20.9,860.5,1064.54,797.81
2018,9,15,12,0,950.0,88.0,4.3,21.0,866.0,1069.34,800.86
2018,9,15,12,15,951.0,87.0,4.35,21.05,863.5,1068.39,800.4
2018,9,15,12,30,952.0,86.0,4.4,21.1,861.0,1063.32,797.36
2018,9,15,12,45,951.0,85.5,4.45,21.1,851.0,1052.71,790.86
2018,9,15,13,0,950.0,85.0,4.5,21.1,841.0,1038.05,782.05
2018,9,15,13,15,946.0,84.0,4.5,21.05,822.0,1015.96,767.96
2018,9,15,13,30,942.0,83.0,4.5,21.0,803.0,990.11,751.41
2018,9,15,13,45,936.0,82.0,4.55,21.0,777.0,958.8,731.39
2018,9,15,14,0,930.0,81.0,4.6,21.0,751.0,924.14,708.95
2018,9,15,14,15,922.0,79.5,4.6,20.85,718.5,884.03,682.57
2018,9,15,14,30,914.0,78.0,4.6,20.7,686.0,841.1,653.96
2018,9,15,14,45,904.0,76.0,4.6,20.55,647.5,793.45,621.64
2018,9,15,15,0,894.0,74.0,4.6,20.4,609.0,743.63,587.31
2018,9,15,15,15,877.5,71.5,4.6,20.4,564.0,686.87,546.98
2018,9,15,15,30,861.0,69.0,4.6,20.4,519.0,629.12,502.87
2018,9,15,15,45,839.5,66.5,4.65,19.9,470.5,567.78,455.49
2018,9,15,16,0,818.0,64.0,4.7,19.4,422.0,506.62,406.47
2018,9,15,16,15,788.0,60.5,4.7,19.0,370.5,442.6,353.06
2018,9,15,16,30,758.0,57.0,4.7,18.6,319.0,378.23,297.54
2018,9,15,16,45,714.0,53.0,4.7,18.2,267.5,310.7,237.98
2018,9,15,17,0,670.0,49.0,4.7,17.8,216.0,247.49,180.84
2018,9,15,17,15,595.5,43.5,4.55,17.3,166.0,180.71,122.04
2018,9,15,17,30,521.0,38.0,4.4,16.8,116.0,122.53,72.78
2018,9,15,17,45,376.5,30.0,4.25,16.25,74.5,65.28,30.77
2018,9,15,18,0,232.0,22.0,4.1,15.7,33.0,25.85,0.0
2018,9,15,18,15,116.0,11.0,4.0,15.4,16.5,10.01,0.0
2018,9,15,18,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.2,12.5,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.2,12.8,19.0,14.55,0.0
2018,9,16,6,15,307.0,25.0,2.35,13.4,53.0,40.34,8.6
2018,9,16,6,30,450.0,34.0,2.5,14.0,87.0,89.48,48.16
2018,9,16,6,45,537.5,40.0,2.6,14.6,134.5,143.04,91.2
2018,9,16,7,0,625.0,46.0,2.7,15.2,182.0,207.79,146.82
2018,9,16,7,15,678.5,50.5,2.65,15.7,234.0,270.58,203.35
2018,9,16,7,30,732.0,55.0,2.6,16.2,286.0,339.12,263.96
2018,9,16,7,45,768.0,58.0,2.55,16.75,338.0,403.8,320.08
2018,9,16,8,0,804.0,61.0,2.5,17.3,390.0,471.26,376.31
2018,9,16,8,15,828.5,63.5,2.45,17.8,439.5,531.76,425.17
2018,9,16,8,30,853.0,66.0,2.4,18.3,489.0,594.92,474.02
2018,9,16,8,45,871.0,67.5,2.35,18.8,534.5,653.04,517.25
2018,9,16,9,0,889.0,69.0,2.3,19.3,580.0,710.48,557.1
2018,9,16,9,15,902.5,70.5,2.25,19.7,621.0,763.53,591.96
2018,9,16,9,30,916.0,72.0,2.2,20.1,662.0,814.84,624.85
2018,9,16,9,45,925.5,73.5,2.1,20.55,697.0,860.8,652.79
2018,9,16,10,0,935.0,75.0,2.0,21.0,732.0,904.15,678.35
2018,9,16,10,15,942.0,76.0,2.0,21.3,760.5,941.83,701.12
2018,9,16,10,30,949.0,77.0,2.0,21.6,789.0,976.28,721.6
2018,9,16,10,45,954.0,77.5,1.95,21.95,809.5,1004.84,737.36
2018,9,16,11,0,959.0,78.0,1.9,22.3,830.0,1029.72,750.68
2018,9,16,11,15,962.0,78.5,1.95,22.5,843.5,1048.8,762.1
2018,9,16,11,30,965.0,79.0,2.0,22.7,857.0,1063.88,771.14
2018,9,16,11,45,966.0,79.0,2.0,22.95,862.0,1072.3,775.27
2018,9,16,12,0,967.0,79.0,2.0,23.2,867.0,1076.55,776.99
2018,9,16,12,15,965.5,79.5,2.1,23.3,864.0,1074.65,776.84
2018,9,16,12,30,964.0,80.0,2.2,23.4,861.0,1068.59,774.21
2018,9,16,12,45,959.5,81.0,2.3,23.5,849.5,1055.97,767.5
2018,9,16,13,0,955.0,82.0,2.4,23.6,838.0,1039.36,758.33
2018,9,16,13,15,950.5,81.5,2.55,23.55,819.0,1017.17,746.52
2018,9,16,13,30,946.0,81.0,2.7,23.5,800.0,991.21,732.14
2018,9,16,13,45,940.0,79.5,2.8,23.45,773.5,959.14,713.09
2018,9,16,14,0,934.0,78.0,2.9,23.4,747.0,923.69,691.61
2018,9,16,14,15,925.0,77.0,3.0,23.2,714.0,883.07,666.74
2018,9,16,14,30,916.0,76.0,3.1,23.0,681.0,839.7,639.58
2018,9,16,14,45,903.5,74.5,3.2,22.8,641.5,790.52,607.86
2018,9,16,15,0,891.0,73.0,3.3,22.6,602.0,739.39,574.15
2018,9,16,15,15,874.5,70.5,3.3,22.6,557.0,682.72,534.88
2018,9,16,15,30,858.0,68.0,3.3,22.6,512.0,625.07,491.82
2018,9,16,15,45,835.5,65.5,3.5,21.9,463.5,563.27,445.83
2018,9,16,16,0,813.0,63.0,3.7,21.2,415.0,501.79,397.99
2018,9,16,16,15,781.5,60.0,3.7,20.75,364.0,437.92,345.53
2018,9,16,16,30,750.0,57.0,3.7,20.3,313.0,373.87,291.04
2018,9,16,16,45,702.5,53.0,3.7,19.8,261.0,305.64,231.79
2018,9,16,17,0,655.0,49.0,3.7,19.3,209.0,242.18,175.26
2018,9,16,17,15,578.5,43.5,3.6,18.7,159.5,176.0,117.73
2018,9,16,17,30,502.0,38.0,3.5,18.1,110.0,118.8,69.88
2018,9,16,17,45,359.5,29.5,3.35,17.5,70.0,62.72,28.55
2018,9,16,18,0,217.0,21.0,3.2,16.9,30.0,24.14,0.0
2018,9,16,18,15,108.5,10.5,3.1,16.55,15.0,9.55,0.0
2018,9,16,18,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,17,5,45,52.0,6.0,2.4,13.15,7.0,0.0,0.0
2018,9,17,6,0,104.0,12.0,2.4,13.4,14.0,10.91,0.0
2018,9,17,6,15,268.0,23.0,2.55,13.9,49.0,36.8,5.51
2018,9,17,6,30,432.0,34.0,2.7,14.4,84.0,88.14,47.52
2018,9,17,6,45,407.5,37.0,2.85,14.95,103.0,116.97,74.99
2018,9,17,7,0,383.0,40.0,3.0,15.5,122.0,141.98,100.8
2018,9,17,7,15,191.5,55.5,2.95,15.85,96.5,121.1,92.25
2018,9,17,7,30,0.0,71.0,2.9,16.2,71.0,63.0,47.92
2018,9,17,7,45,2.5,93.5,2.85,16.55,94.5,84.66,66.06
2018,9,17,8,0,5.0,116.0,2.8,16.9,118.0,106.83,84.3
2018,9,17,8,15,6.5,135.5,2.75,17.3,138.5,126.06,99.83
2018,9,17,8,30,8.0,155.0,2.7,17.7,159.0,145.57,115.36
2018,9,17,8,45,24.5,185.0,2.65,18.05,198.5,185.36,147.44
2018,9,17,9,0,41.0,215.0,2.6,18.4,238.0,236.24,187.83
2018,9,17,9,15,64.0,241.0,2.6,18.75,280.5,282.21,223.86
2018,9,17,9,30,87.0,267.0,2.6,19.1,323.0,330.32,261.01
2018,9,17,9,45,96.5,283.5,2.65,19.45,348.5,358.97,282.38
2018,9,17,10,0,106.0,300.0,2.7,19.8,374.0,402.2,314.56
2018,9,17,10,15,145.5,314.5,2.75,20.05,420.5,457.48,356.47
2018,9,17,10,30,185.0,329.0,2.8,20.3,467.0,514.64,399.08
2018,9,17,10,45,213.5,336.5,2.85,20.6,500.0,555.09,428.55
2018,9,17,11,0,242.0,344.0,2.9,20.9,533.0,612.66,469.9
2018,9,17,11,15,389.0,297.5,3.0,21.0,607.0,729.47,557.26
2018,9,17,11,30,536.0,251.0,3.1,21.1,681.0,832.87,632.98
2018,9,17,11,45,653.0,207.0,3.2,21.25,734.5,915.29,690.98
2018,9,17,12,0,770.0,163.0,3.3,21.4,788.0,980.83,734.88
2018,9,17,12,15,856.0,126.5,3.4,21.4,818.5,1015.85,758.55
2018,9,17,12,30,942.0,90.0,3.5,21.4,849.0,1057.73,787.07
2018,9,17,12,45,939.5,90.0,3.6,21.4,838.5,1046.07,780.1
2018,9,17,13,0,937.0,90.0,3.7,21.4,828.0,1030.47,771.03
2018,9,17,13,15,933.0,89.0,3.75,21.3,809.0,1008.41,757.64
2018,9,17,13,30,929.0,88.0,3.8,21.2,790.0,982.65,741.79
2018,9,17,13,45,923.0,86.5,3.9,21.1,764.0,950.93,722.15
2018,9,17,14,0,917.0,85.0,4.0,21.0,738.0,915.9,700.08
2018,9,17,14,15,908.5,83.0,4.05,20.8,704.5,875.07,673.74
2018,9,17,14,30,900.0,81.0,4.1,20.6,671.0,831.5,645.18
2018,9,17,14,45,889.0,79.0,4.15,20.4,632.5,783.5,613.03
2018,9,17,15,0,878.0,77.0,4.2,20.2,594.0,733.45,578.91
2018,9,17,15,15,861.5,74.5,4.2,20.2,549.5,677.33,539.03
2018,9,17,15,30,845.0,72.0,4.2,20.2,505.0,620.27,495.29
2018,9,17,15,45,822.0,69.5,4.25,19.6,456.5,561.72,450.12
2018,9,17,16,0,799.0,67.0,4.3,19.0,408.0,500.08,401.0
2018,9,17,16,15,767.0,63.0,4.25,18.55,357.0,433.36,345.56
2018,9,17,16,30,735.0,59.0,4.2,18.1,306.0,368.83,289.98
2018,9,17,16,45,686.5,55.0,4.2,17.7,254.5,301.16,230.45
2018,9,17,17,0,638.0,51.0,4.2,17.3,203.0,238.38,173.92
2018,9,17,17,15,556.0,45.0,4.05,16.8,154.0,171.49,115.54
2018,9,17,17,30,474.0,39.0,3.9,16.3,105.0,114.73,68.03
2018,9,17,17,45,331.5,29.5,3.75,15.85,66.0,59.74,26.53
2018,9,17,18,0,189.0,20.0,3.6,15.4,27.0,22.28,0.0
2018,9,17,18,15,94.5,10.0,3.55,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,2.4,12.7,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,2.4,12.9,2.0,1.82,0.0
2018,9,18,6,15,0.0,7.0,2.5,13.4,7.0,6.14,0.0
2018,9,18,6,30,0.0,12.0,2.6,13.9,12.0,10.54,2.89
2018,9,18,6,45,0.0,19.0,2.7,14.35,19.0,16.7,8.43
2018,9,18,7,0,0.0,26.0,2.8,14.8,26.0,22.88,13.86
2018,9,18,7,15,0.0,42.5,2.7,15.2,42.5,37.48,26.42
2018,9,18,7,30,0.0,59.0,2.6,15.6,59.0,52.12,38.87
2018,9,18,7,45,0.0,79.5,2.55,15.95,79.5,70.63,54.42
2018,9,18,8,0,0.0,100.0,2.5,16.3,100.0,89.41,69.94
2018,9,18,8,15,0.0,104.0,2.4,16.7,104.0,92.91,72.51
2018,9,18,8,30,0.0,108.0,2.3,17.1,108.0,96.45,75.09
2018,9,18,8,45,2.0,136.0,2.2,17.5,137.0,123.8,97.23
2018,9,18,9,0,4.0,164.0,2.1,17.9,166.0,151.66,119.4
2018,9,18,9,15,20.0,201.5,2.1,18.25,214.0,199.76,157.89
2018,9,18,9,30,36.0,239.0,2.1,18.6,262.0,260.84,205.81
2018,9,18,9,45,53.0,269.5,2.05,18.95,305.5,308.33,242.21
2018,9,18,10,0,70.0,300.0,2.0,19.3,349.0,357.33,279.12
2018,9,18,10,15,153.0,310.5,2.0,19.65,422.5,460.61,358.21
2018,9,18,10,30,236.0,321.0,2.0,20.0,496.0,569.93,438.83
2018,9,18,10,45,433.5,267.5,2.0,20.3,600.5,724.26,552.37
2018,9,18,11,0,631.0,214.0,2.0,20.6,705.0,876.3,658.92
2018,9,18,11,15,777.5,155.0,2.0,20.85,769.5,961.99,713.28
2018,9,18,11,30,924.0,96.0,2.0,21.1,834.0,1042.65,763.67
2018,9,18,11,45,924.5,96.5,2.05,21.35,839.0,1050.63,767.51
2018,9,18,12,0,925.0,97.0,2.1,21.6,844.0,1054.61,769.78
2018,9,18,12,15,925.5,96.5,2.2,21.7,841.5,1053.46,770.02
