Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,12,30,926.0,96.0,2.3,21.8,839.0,1048.29,767.82
2018,9,18,12,45,923.0,96.0,2.4,21.95,828.0,1036.19,761.11
2018,9,18,13,0,920.0,96.0,2.5,22.1,817.0,1020.22,751.98
2018,9,18,13,15,915.5,95.0,2.6,22.1,798.0,997.9,739.16
2018,9,18,13,30,911.0,94.0,2.7,22.1,779.0,971.96,723.92
2018,9,18,13,45,903.5,93.0,2.85,22.1,752.5,939.8,704.83
2018,9,18,14,0,896.0,92.0,3.0,22.1,726.0,904.5,683.36
2018,9,18,14,15,885.5,90.5,3.1,21.95,692.5,863.15,657.43
2018,9,18,14,30,875.0,89.0,3.2,21.8,659.0,819.28,629.39
2018,9,18,14,45,860.5,87.5,3.3,21.65,619.5,770.07,597.05
2018,9,18,15,0,846.0,86.0,3.4,21.5,580.0,719.2,562.92
2018,9,18,15,15,827.0,83.5,3.4,21.5,535.5,667.16,525.86
2018,9,18,15,30,808.0,81.0,3.4,21.5,491.0,609.51,482.25
2018,9,18,15,45,781.0,78.5,3.6,20.85,442.5,546.95,435.18
2018,9,18,16,0,754.0,76.0,3.8,20.2,394.0,485.3,386.81
2018,9,18,16,15,714.5,72.5,3.85,19.65,343.0,418.07,331.75
2018,9,18,16,30,675.0,69.0,3.9,19.1,292.0,354.27,277.55
2018,9,18,16,45,583.5,66.5,3.95,18.6,235.5,276.86,211.74
2018,9,18,17,0,492.0,64.0,4.0,18.1,179.0,209.67,153.95
2018,9,18,17,15,432.5,54.0,3.95,17.45,136.5,152.91,104.49
2018,9,18,17,30,373.0,44.0,3.9,16.8,94.0,103.5,62.82
2018,9,18,17,45,243.5,31.5,3.85,16.15,58.5,52.27,22.75
2018,9,18,18,0,114.0,19.0,3.8,15.5,23.0,19.57,0.0
2018,9,18,18,15,57.0,9.5,3.7,15.2,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,19,5,45,26.5,5.0,1.8,12.15,5.5,0.0,0.0
2018,9,19,6,0,53.0,10.0,1.8,12.4,11.0,9.1,0.0
2018,9,19,6,15,169.0,25.5,1.8,13.0,41.5,33.33,0.12
2018,9,19,6,30,285.0,41.0,1.8,13.6,72.0,77.23,44.49
2018,9,19,6,45,385.0,51.0,1.8,14.2,117.5,127.92,84.98
2018,9,19,7,0,485.0,61.0,1.8,14.8,163.0,190.38,137.28
2018,9,19,7,15,550.5,68.0,1.65,15.35,213.5,251.36,190.64
2018,9,19,7,30,616.0,75.0,1.5,15.9,264.0,319.76,249.4
2018,9,19,7,45,662.0,79.5,1.4,16.4,315.5,384.05,303.7
2018,9,19,8,0,708.0,84.0,1.3,16.9,367.0,452.48,359.15
2018,9,19,8,15,738.5,88.0,1.25,17.5,416.5,515.54,408.35
2018,9,19,8,30,769.0,92.0,1.2,18.1,466.0,578.99,455.78
2018,9,19,8,45,792.5,94.0,1.15,18.7,511.5,637.85,497.91
2018,9,19,9,0,816.0,96.0,1.1,19.3,557.0,696.71,538.36
2018,9,19,9,15,832.5,98.5,1.05,20.0,598.0,750.5,571.77
2018,9,19,9,30,849.0,101.0,1.0,20.7,639.0,802.98,603.31
2018,9,19,9,45,861.0,102.5,1.0,21.35,674.0,848.95,630.52
2018,9,19,10,0,873.0,104.0,1.0,22.0,709.0,884.98,650.79
2018,9,19,10,15,881.5,105.5,1.0,22.7,737.0,922.43,671.66
2018,9,19,10,30,890.0,107.0,1.0,23.4,765.0,956.94,690.34
2018,9,19,10,45,896.0,108.0,0.95,24.1,786.0,985.38,704.07
2018,9,19,11,0,902.0,109.0,0.9,24.8,807.0,1010.39,715.55
2018,9,19,11,15,905.5,109.5,1.0,25.3,820.0,1028.8,726.56
2018,9,19,11,30,909.0,110.0,1.1,25.8,833.0,1043.46,735.41
2018,9,19,11,45,910.0,110.5,1.15,26.25,838.0,1051.74,739.68
2018,9,19,12,0,911.0,111.0,1.2,26.7,843.0,1056.08,741.75
2018,9,19,12,15,910.5,110.5,1.35,26.85,839.5,1053.84,742.67
2018,9,19,12,30,910.0,110.0,1.5,27.0,836.0,1047.66,741.18
2018,9,19,12,45,907.0,109.5,1.65,27.15,824.5,1035.06,735.7
2018,9,19,13,0,904.0,109.0,1.8,27.3,813.0,1018.65,727.78
2018,9,19,13,15,898.5,108.5,1.95,27.3,794.0,996.1,716.31
2018,9,19,13,30,893.0,108.0,2.1,27.3,775.0,970.05,702.42
2018,9,19,13,45,885.5,106.0,2.25,27.25,748.0,937.17,684.0
2018,9,19,14,0,878.0,104.0,2.4,27.2,721.0,901.2,663.24
2018,9,19,14,15,866.0,102.5,2.55,27.05,687.0,859.08,638.2
2018,9,19,14,30,854.0,101.0,2.7,26.9,653.0,821.29,615.62
2018,9,19,14,45,838.0,98.5,2.8,26.75,612.5,769.89,582.79
2018,9,19,15,0,822.0,96.0,2.9,26.6,572.0,717.03,548.32
2018,9,19,15,15,801.5,93.5,2.9,26.6,527.5,659.94,508.13
2018,9,19,15,30,781.0,91.0,2.9,26.6,483.0,602.43,465.78
2018,9,19,15,45,752.0,87.5,3.05,26.0,434.5,538.89,419.07
2018,9,19,16,0,723.0,84.0,3.2,25.4,386.0,477.45,371.99
2018,9,19,16,15,683.0,79.5,3.15,24.7,335.0,410.46,318.62
2018,9,19,16,30,643.0,75.0,3.1,24.0,284.0,346.76,265.97
2018,9,19,16,45,583.5,68.0,3.1,23.35,232.5,277.53,207.77
2018,9,19,17,0,524.0,61.0,3.1,22.7,181.0,214.84,153.94
2018,9,19,17,15,432.5,52.0,3.1,21.75,134.0,150.31,100.28
2018,9,19,17,30,341.0,43.0,3.1,20.8,87.0,97.2,57.81
2018,9,19,17,45,221.0,30.0,3.1,19.85,53.5,48.29,18.55
2018,9,19,18,0,101.0,17.0,3.1,18.9,20.0,17.33,0.0
2018,9,19,18,15,50.5,8.5,3.05,18.45,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.95,17.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.9,15.45,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.9,15.6,11.0,9.1,0.0
2018,9,20,6,15,207.5,23.5,1.9,16.35,42.5,34.96,0.0
2018,9,20,6,30,344.0,37.0,1.9,17.1,74.0,82.4,45.16
2018,9,20,6,45,443.5,46.0,1.85,17.9,120.5,134.93,87.0
2018,9,20,7,0,543.0,55.0,1.8,18.7,167.0,200.04,141.13
2018,9,20,7,15,605.5,61.0,1.8,19.3,218.5,262.61,195.66
2018,9,20,7,30,668.0,67.0,1.8,19.9,270.0,332.15,255.19
2018,9,20,7,45,709.0,71.5,1.75,20.5,322.0,397.21,309.83
2018,9,20,8,0,750.0,76.0,1.7,21.1,374.0,465.2,364.65
2018,9,20,8,15,779.0,79.0,1.6,21.7,423.5,528.47,413.5
2018,9,20,8,30,808.0,82.0,1.5,22.3,473.0,592.99,461.07
2018,9,20,8,45,828.5,85.0,1.4,22.95,519.0,652.79,502.98
2018,9,20,9,0,849.0,88.0,1.3,23.6,565.0,712.23,542.32
2018,9,20,9,15,865.0,90.0,1.2,24.2,606.5,760.93,571.4
2018,9,20,9,30,881.0,92.0,1.1,24.8,648.0,813.07,601.91
2018,9,20,9,45,893.5,93.5,1.05,25.4,683.5,859.97,628.66
2018,9,20,10,0,906.0,95.0,1.0,26.0,719.0,904.57,653.32
2018,9,20,10,15,914.0,96.0,1.0,26.5,747.0,941.98,674.02
2018,9,20,10,30,922.0,97.0,1.0,27.0,775.0,976.29,692.63
2018,9,20,10,45,927.0,97.5,0.95,27.5,795.5,1003.89,706.01
2018,9,20,11,0,932.0,98.0,0.9,28.0,816.0,1027.9,717.11
2018,9,20,11,15,935.0,98.5,1.0,28.25,828.5,1046.19,728.59
2018,9,20,11,30,938.0,99.0,1.1,28.5,841.0,1060.59,737.87
2018,9,20,11,45,939.0,99.0,1.15,28.8,845.5,1068.43,742.23
2018,9,20,12,0,940.0,99.0,1.2,29.1,850.0,1072.21,744.37
2018,9,20,12,15,939.5,98.5,1.3,29.2,846.5,1069.83,744.51
2018,9,20,12,30,939.0,98.0,1.4,29.3,843.0,1063.38,742.32
2018,9,20,12,45,937.0,97.5,1.5,29.4,832.0,1051.39,736.84
2018,9,20,13,0,935.0,97.0,1.6,29.5,821.0,1035.45,728.98
2018,9,20,13,15,930.5,95.5,1.7,29.5,801.5,1012.1,716.82
2018,9,20,13,30,926.0,94.0,1.8,29.5,782.0,985.08,702.3
2018,9,20,13,45,919.0,93.0,1.85,29.45,755.0,952.8,683.83
2018,9,20,14,0,912.0,92.0,1.9,29.4,728.0,917.3,663.17
2018,9,20,14,15,901.5,90.5,1.9,29.3,694.0,875.25,637.64
2018,9,20,14,30,891.0,89.0,1.9,29.2,660.0,830.63,610.18
2018,9,20,14,45,877.0,87.0,1.95,29.05,620.0,780.46,579.13
2018,9,20,15,0,863.0,85.0,2.0,28.9,580.0,728.55,546.3
2018,9,20,15,15,844.0,82.0,2.0,28.9,534.5,675.07,510.33
2018,9,20,15,30,825.0,79.0,2.0,28.9,489.0,615.94,467.95
2018,9,20,15,45,798.5,76.0,2.05,28.4,440.0,552.2,421.88
2018,9,20,16,0,772.0,73.0,2.1,27.9,391.0,489.31,374.52
2018,9,20,16,15,734.5,68.5,2.05,27.1,339.0,420.97,321.26
2018,9,20,16,30,697.0,64.0,2.0,26.3,287.0,355.52,268.12
2018,9,20,16,45,642.0,58.5,1.95,25.5,235.5,286.63,210.79
2018,9,20,17,0,587.0,53.0,1.9,24.7,184.0,223.35,156.77
2018,9,20,17,15,497.0,45.5,1.85,23.7,136.0,156.93,101.82
2018,9,20,17,30,407.0,38.0,1.8,22.7,88.0,101.66,57.7
2018,9,20,17,45,271.0,27.5,1.8,21.7,54.0,50.26,15.57
2018,9,20,18,0,135.0,17.0,1.8,20.7,20.0,17.75,0.0
2018,9,20,18,15,67.5,8.5,1.8,20.25,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,21,5,45,37.0,5.0,0.6,15.0,5.0,0.0,0.0
2018,9,21,6,0,74.0,10.0,0.5,15.1,10.0,9.1,0.0
2018,9,21,6,15,212.5,22.5,0.5,15.75,40.5,34.63,0.0
2018,9,21,6,30,351.0,35.0,0.5,16.4,71.0,82.09,44.37
2018,9,21,6,45,450.0,43.5,0.5,17.05,117.5,134.55,86.35
2018,9,21,7,0,549.0,52.0,0.5,17.7,164.0,199.5,140.12
2018,9,21,7,15,609.5,58.0,0.55,18.25,215.0,261.78,194.01
2018,9,21,7,30,670.0,64.0,0.6,18.8,266.0,330.8,252.49
2018,9,21,7,45,710.5,68.0,0.6,19.4,317.0,394.78,305.43
2018,9,21,8,0,751.0,72.0,0.6,20.0,368.0,462.5,359.06
2018,9,21,8,15,779.0,75.5,0.7,20.8,417.5,525.73,407.65
2018,9,21,8,30,807.0,79.0,0.8,21.6,467.0,590.13,455.24
2018,9,21,8,45,827.5,81.5,0.9,22.35,512.5,649.24,497.48
2018,9,21,9,0,848.0,84.0,1.0,23.1,558.0,708.0,537.51
2018,9,21,9,15,862.5,87.0,1.1,23.7,599.0,756.61,568.6
2018,9,21,9,30,877.0,90.0,1.2,24.3,640.0,808.49,601.49
2018,9,21,9,45,887.5,91.5,1.3,24.85,674.5,853.49,629.41
2018,9,21,10,0,898.0,93.0,1.4,25.4,709.0,896.06,655.48
2018,9,21,10,15,905.5,94.5,1.5,25.75,736.5,933.24,678.36
2018,9,21,10,30,913.0,96.0,1.6,26.1,764.0,967.33,699.21
2018,9,21,10,45,818.5,134.0,1.7,26.5,745.5,950.94,687.76
2018,9,21,11,0,724.0,172.0,1.8,26.9,727.0,923.62,669.87
2018,9,21,11,15,661.0,200.0,1.85,27.05,713.0,903.95,657.11
2018,9,21,11,30,598.0,228.0,1.9,27.2,699.0,878.54,639.98
2018,9,21,11,45,604.0,230.0,2.0,27.35,708.0,891.5,649.18
2018,9,21,12,0,610.0,232.0,2.1,27.5,717.0,901.58,656.17
2018,9,21,12,15,621.5,227.0,2.15,27.5,719.5,907.03,660.45
2018,9,21,12,30,633.0,222.0,2.2,27.5,722.0,909.35,662.71
2018,9,21,12,45,625.5,221.5,2.25,27.5,709.5,894.21,653.49
2018,9,21,13,0,618.0,221.0,2.3,27.5,697.0,876.28,642.48
2018,9,21,13,15,611.0,217.0,2.35,27.35,678.0,852.58,628.12
2018,9,21,13,30,604.0,213.0,2.4,27.2,659.0,826.39,612.01
2018,9,21,13,45,657.0,187.0,2.45,27.05,656.0,829.89,616.74
2018,9,21,14,0,710.0,161.0,2.5,26.9,653.0,827.01,616.44
2018,9,21,14,15,789.0,127.5,2.5,26.65,649.5,827.17,618.29
2018,9,21,14,30,868.0,94.0,2.5,26.4,646.0,816.67,612.99
2018,9,21,14,45,854.0,91.0,2.5,26.15,606.0,772.06,584.31
2018,9,21,15,0,840.0,88.0,2.5,25.9,566.0,719.34,549.76
2018,9,21,15,15,820.0,85.0,2.5,25.9,521.0,661.19,509.23
2018,9,21,15,30,800.0,82.0,2.5,25.9,476.0,602.57,466.17
2018,9,21,15,45,773.5,78.5,2.45,25.15,427.5,539.55,419.53
2018,9,21,16,0,747.0,75.0,2.4,24.4,379.0,477.45,371.77
2018,9,21,16,15,709.5,70.0,2.35,23.75,328.0,410.0,317.93
2018,9,21,16,30,672.0,65.0,2.3,23.1,277.0,345.91,264.74
2018,9,21,16,45,615.0,60.0,2.25,22.45,226.5,278.17,207.34
2018,9,21,17,0,558.0,55.0,2.2,21.8,176.0,216.56,153.94
2018,9,21,17,15,466.0,46.5,2.15,20.95,129.0,150.66,98.89
2018,9,21,17,30,374.0,38.0,2.1,20.1,82.0,96.24,55.04
2018,9,21,17,45,245.0,26.5,2.0,19.25,49.5,46.52,10.75
2018,9,21,18,0,116.0,15.0,1.9,18.4,17.0,15.45,0.0
2018,9,21,18,15,58.0,7.5,1.9,17.95,8.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,5,45,0.0,1.0,1.8,12.45,1.0,0.0,0.0
2018,9,22,6,0,0.0,2.0,1.8,12.6,2.0,1.82,0.0
2018,9,22,6,15,14.0,9.5,1.85,13.15,11.0,9.62,0.0
2018,9,22,6,30,28.0,17.0,1.9,13.7,20.0,19.71,8.76
2018,9,22,6,45,14.0,27.5,1.95,14.25,29.0,27.39,16.74
2018,9,22,7,0,0.0,38.0,2.0,14.8,38.0,33.51,22.84
2018,9,22,7,15,0.0,50.5,1.95,15.3,50.5,44.58,32.43
2018,9,22,7,30,0.0,63.0,1.9,15.8,63.0,55.74,41.91
2018,9,22,7,45,0.0,77.0,1.8,16.3,77.0,68.43,52.5
2018,9,22,8,0,0.0,91.0,1.7,16.8,91.0,81.19,62.96
2018,9,22,8,15,0.0,107.5,1.7,17.4,107.5,96.37,75.22
2018,9,22,8,30,0.0,124.0,1.7,18.0,124.0,111.66,87.36
2018,9,22,8,45,18.5,163.5,1.7,18.6,174.0,161.39,127.68
2018,9,22,9,0,37.0,203.0,1.7,19.2,224.0,222.77,176.31
2018,9,22,9,15,106.5,233.5,1.75,19.7,299.0,320.35,253.33
2018,9,22,9,30,176.0,264.0,1.8,20.2,374.0,413.46,324.55
2018,9,22,9,45,382.0,230.0,1.85,20.75,485.5,585.03,454.66
2018,9,22,10,0,588.0,196.0,1.9,21.3,597.0,750.26,573.7
2018,9,22,10,15,746.5,148.0,1.95,21.7,678.0,862.57,649.01
2018,9,22,10,30,905.0,100.0,2.0,22.1,759.0,964.85,714.55
2018,9,22,10,45,911.5,100.5,2.1,22.5,780.0,993.32,731.25
2018,9,22,11,0,918.0,101.0,2.2,22.9,801.0,1018.31,746.49
2018,9,22,11,15,921.5,101.0,2.25,23.2,813.5,1036.14,756.88
2018,9,22,11,30,925.0,101.0,2.3,23.5,826.0,1050.14,764.98
2018,9,22,11,45,927.0,101.0,2.4,23.75,831.0,1058.71,770.49
2018,9,22,12,0,929.0,101.0,2.5,24.0,836.0,1063.28,773.61
2018,9,22,12,15,929.5,100.5,2.55,24.1,833.0,1061.73,772.89
2018,9,22,12,30,930.0,100.0,2.6,24.2,830.0,1056.15,769.77
2018,9,22,12,45,899.5,108.5,2.65,24.25,806.0,1025.75,750.92
2018,9,22,13,0,869.0,117.0,2.7,24.3,782.0,992.1,730.12
2018,9,22,13,15,821.0,134.0,2.75,24.3,750.0,958.59,709.44
2018,9,22,13,30,773.0,151.0,2.8,24.3,718.0,912.29,680.02
2018,9,22,13,45,840.5,120.0,2.85,24.3,716.0,918.71,686.04
2018,9,22,14,0,908.0,89.0,2.9,24.3,714.0,908.88,680.8
2018,9,22,14,15,898.0,87.0,2.9,24.25,680.0,866.67,653.51
2018,9,22,14,30,888.0,85.0,2.9,24.2,646.0,821.91,624.43
2018,9,22,14,45,875.5,82.0,2.9,24.1,606.0,771.78,591.36
2018,9,22,15,0,863.0,79.0,2.9,24.0,566.0,719.82,556.5
2018,9,22,15,15,844.0,76.5,2.9,24.0,521.0,662.48,516.39
2018,9,22,15,30,825.0,74.0,2.9,24.0,476.0,608.19,475.68
2018,9,22,15,45,799.0,71.5,2.9,23.6,427.5,545.33,427.99
2018,9,22,16,0,773.0,69.0,2.9,23.2,379.0,483.28,379.17
2018,9,22,16,15,734.5,65.0,2.9,22.7,327.5,415.05,323.92
2018,9,22,16,30,696.0,61.0,2.9,22.2,276.0,349.83,269.05
2018,9,22,16,45,636.0,56.0,2.95,21.7,224.5,280.07,209.34
2018,9,22,17,0,576.0,51.0,3.0,21.2,173.0,216.53,153.8
2018,9,22,17,15,478.5,43.5,2.95,20.45,126.0,149.58,97.59
2018,9,22,17,30,381.0,36.0,2.9,19.7,79.0,94.76,53.23
2018,9,22,17,45,232.0,23.5,2.9,18.9,45.5,42.06,4.23
2018,9,22,18,0,83.0,11.0,2.9,18.1,12.0,11.18,0.0
2018,9,22,18,15,41.5,5.5,2.95,17.75,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.55,13.3,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.6,13.4,9.0,8.2,0.0
2018,9,23,6,15,183.0,22.0,2.7,13.85,37.0,32.13,0.0
2018,9,23,6,30,308.0,35.0,2.8,14.3,65.0,77.91,42.3
2018,9,23,6,45,314.0,44.0,2.9,14.75,90.5,108.73,71.75
2018,9,23,7,0,320.0,53.0,3.0,15.2,116.0,141.1,102.28
2018,9,23,7,15,180.5,82.0,2.95,15.7,119.5,142.88,110.74
2018,9,23,7,30,41.0,111.0,2.9,16.2,123.0,121.16,96.21
2018,9,23,7,45,195.5,122.0,2.9,16.7,196.0,214.51,173.02
2018,9,23,8,0,350.0,133.0,2.9,17.2,269.0,323.91,262.32
2018,9,23,8,15,568.0,107.5,2.8,17.8,362.0,445.7,360.12
2018,9,23,8,30,786.0,82.0,2.7,18.4,455.0,582.58,466.69
2018,9,23,8,45,808.5,84.5,2.65,18.95,500.5,641.93,510.46
2018,9,23,9,0,831.0,87.0,2.6,19.5,546.0,701.15,552.54
2018,9,23,9,15,848.0,88.5,2.6,20.0,586.5,754.58,588.17
2018,9,23,9,30,865.0,90.0,2.6,20.5,627.0,800.44,617.77
2018,9,23,9,45,878.5,91.0,2.6,21.05,662.0,846.8,647.14
2018,9,23,10,0,892.0,92.0,2.6,21.6,697.0,890.97,674.5
2018,9,23,10,15,900.5,92.5,2.6,21.95,724.5,927.58,696.9
2018,9,23,10,30,909.0,93.0,2.6,22.3,752.0,961.17,717.15
2018,9,23,10,45,915.5,93.5,2.65,22.65,773.0,989.64,734.35
2018,9,23,11,0,922.0,94.0,2.7,23.0,794.0,1014.61,749.29
2018,9,23,11,15,926.5,94.0,2.8,23.2,807.0,1033.4,761.16
2018,9,23,11,30,931.0,94.0,2.9,23.4,820.0,1048.35,770.69
2018,9,23,11,45,933.0,94.0,2.95,23.55,825.0,1056.86,775.86
2018,9,23,12,0,935.0,94.0,3.0,23.7,830.0,1061.35,778.61
2018,9,23,12,15,936.0,93.0,3.15,23.6,827.0,1059.63,779.19
2018,9,23,12,30,937.0,92.0,3.3,23.5,824.0,1053.84,777.26
2018,9,23,12,45,937.5,90.0,3.4,23.45,813.0,1042.36,771.11
2018,9,23,13,0,938.0,88.0,3.5,23.4,802.0,1026.86,762.43
2018,9,23,13,15,933.0,87.0,3.55,23.25,782.0,1003.26,748.34
2018,9,23,13,30,928.0,86.0,3.6,23.1,762.0,976.01,731.84
2018,9,23,13,45,920.5,85.0,3.65,22.95,735.0,942.98,711.36
2018,9,23,14,0,913.0,84.0,3.7,22.8,708.0,906.78,688.59
2018,9,23,14,15,903.0,82.5,3.65,22.6,674.5,864.91,661.27
2018,9,23,14,30,893.0,81.0,3.6,22.4,641.0,820.46,631.91
2018,9,23,14,45,880.0,79.5,3.55,22.2,602.0,771.39,598.93
2018,9,23,15,0,867.0,78.0,3.5,22.0,563.0,720.51,564.2
2018,9,23,15,15,848.0,75.5,3.5,22.0,518.0,662.95,523.2
2018,9,23,15,30,829.0,73.0,3.5,22.0,473.0,608.45,481.61
2018,9,23,15,45,801.5,70.5,3.3,21.55,424.0,544.52,431.92
2018,9,23,16,0,774.0,68.0,3.1,21.1,375.0,481.57,381.37
2018,9,23,16,15,735.0,64.0,3.05,20.65,323.5,413.09,325.12
2018,9,23,16,30,696.0,60.0,3.0,20.2,272.0,347.69,269.39
2018,9,23,16,45,636.5,55.5,2.9,19.75,221.0,278.75,209.58
2018,9,23,17,0,577.0,51.0,2.8,19.3,170.0,215.92,154.02
2018,9,23,17,15,477.5,43.5,2.7,18.6,123.0,148.63,97.22
2018,9,23,17,30,378.0,36.0,2.6,17.9,76.0,93.71,52.28
2018,9,23,17,45,228.5,23.0,2.5,17.2,43.5,40.69,0.0
2018,9,23,18,0,79.0,10.0,2.4,16.5,11.0,10.12,0.0
2018,9,23,18,15,39.5,5.0,2.35,16.1,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,45,37.0,4.5,0.25,13.2,4.5,0.0,0.0
2018,9,24,6,0,74.0,9.0,0.2,13.3,9.0,8.19,0.0
2018,9,24,6,15,221.0,21.0,0.3,13.85,38.5,34.69,0.0
2018,9,24,6,30,368.0,33.0,0.4,14.4,68.0,84.36,44.17
2018,9,24,6,45,475.5,40.0,0.45,14.9,114.5,138.41,88.9
2018,9,24,7,0,583.0,47.0,0.5,15.4,161.0,205.89,145.4
2018,9,24,7,15,644.5,52.5,0.5,16.0,212.5,269.82,201.29
2018,9,24,7,30,706.0,58.0,0.5,16.6,264.0,340.86,261.82
2018,9,24,7,45,746.5,61.5,0.5,17.15,316.0,406.76,316.73
2018,9,24,8,0,787.0,65.0,0.5,17.7,368.0,475.95,371.84
2018,9,24,8,15,815.0,68.0,0.5,18.6,418.0,540.49,420.59
2018,9,24,8,30,843.0,71.0,0.5,19.5,468.0,606.1,467.83
2018,9,24,8,45,863.5,73.0,0.55,20.4,514.0,662.12,507.0
2018,9,24,9,0,884.0,75.0,0.6,21.3,560.0,721.24,545.48
2018,9,24,9,15,897.5,77.5,0.6,22.2,601.0,774.82,577.53
2018,9,24,9,30,911.0,80.0,0.6,23.1,642.0,826.63,607.58
2018,9,24,9,45,920.0,82.0,0.55,24.0,676.5,872.04,631.82
2018,9,24,10,0,929.0,84.0,0.5,24.9,711.0,914.79,653.74
2018,9,24,10,15,936.0,85.0,0.5,25.55,738.5,951.67,673.23
2018,9,24,10,30,943.0,86.0,0.5,26.2,766.0,985.32,690.55
2018,9,24,10,45,947.0,86.5,0.45,26.85,785.5,1012.1,702.42
2018,9,24,11,0,951.0,87.0,0.4,27.5,805.0,1035.16,712.03
2018,9,24,11,15,954.0,87.5,0.45,27.8,817.5,1053.37,722.21
2018,9,24,11,30,957.0,88.0,0.5,28.1,830.0,1067.61,730.25
2018,9,24,11,45,958.0,88.0,0.55,28.4,834.5,1075.19,734.58
2018,9,24,12,0,959.0,88.0,0.6,28.7,839.0,1078.63,736.75
2018,9,24,12,15,957.5,88.5,0.7,28.8,835.0,1075.95,737.34
2018,9,24,12,30,956.0,89.0,0.8,28.9,831.0,1069.15,735.63
2018,9,24,12,45,952.0,89.0,0.95,28.95,818.5,1055.18,730.95
2018,9,24,13,0,948.0,89.0,1.1,29.0,806.0,1037.26,723.76
2018,9,24,13,15,943.0,88.0,1.2,28.9,786.0,1013.38,712.25
2018,9,24,13,30,938.0,87.0,1.3,28.8,766.0,985.81,698.33
2018,9,24,13,45,930.0,86.5,1.4,28.65,739.0,952.56,680.76
2018,9,24,14,0,922.0,86.0,1.5,28.5,712.0,916.11,660.85
2018,9,24,14,15,911.5,84.5,1.6,28.25,677.5,873.43,636.73
2018,9,24,14,30,901.0,83.0,1.7,28.0,643.0,828.19,610.39
2018,9,24,14,45,886.0,81.0,1.8,27.75,602.5,776.63,579.11
2018,9,24,15,0,871.0,79.0,1.9,27.5,562.0,723.43,545.9
2018,9,24,15,15,851.5,76.0,1.9,27.5,516.0,664.74,506.14
2018,9,24,15,30,832.0,73.0,1.9,27.5,470.0,609.17,465.8
2018,9,24,15,45,804.0,70.0,2.05,26.7,420.5,544.24,419.27
2018,9,24,16,0,776.0,67.0,2.2,25.9,371.0,480.34,371.2
2018,9,24,16,15,735.5,63.5,2.2,25.0,319.5,411.64,316.96
2018,9,24,16,30,695.0,60.0,2.2,24.1,268.0,346.18,263.0
2018,9,24,16,45,633.5,55.0,2.25,23.25,216.5,276.27,204.09
2018,9,24,17,0,572.0,50.0,2.3,22.4,165.0,212.66,149.21
2018,9,24,17,15,471.5,41.5,2.35,21.4,118.0,144.69,92.85
2018,9,24,17,30,371.0,33.0,2.4,20.4,71.0,89.35,47.9
2018,9,24,17,45,224.5,21.5,2.5,19.45,40.5,38.39,0.0
2018,9,24,18,0,78.0,10.0,2.6,18.5,10.0,10.01,0.0
2018,9,24,18,15,39.0,5.0,2.5,18.05,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,5,45,35.0,4.0,1.05,12.8,4.0,0.0,0.0
2018,9,25,6,0,70.0,8.0,1.0,12.9,8.0,7.28,0.0
2018,9,25,6,15,209.0,20.0,0.95,13.5,36.0,31.55,0.0
2018,9,25,6,30,348.0,32.0,0.9,14.1,64.0,81.52,42.14
2018,9,25,6,45,347.5,34.0,0.85,14.75,83.5,108.36,69.78
2018,9,25,7,0,347.0,36.0,0.8,15.4,103.0,134.18,95.23
2018,9,25,7,15,174.0,52.5,0.75,16.05,86.0,116.31,88.37
2018,9,25,7,30,1.0,69.0,0.7,16.7,69.0,61.79,46.73
2018,9,25,7,45,4.5,94.0,0.65,17.3,95.5,86.59,67.44
2018,9,25,8,0,8.0,119.0,0.6,17.9,122.0,112.06,88.17
2018,9,25,8,15,13.5,141.0,0.55,18.65,147.0,136.33,107.44
2018,9,25,8,30,19.0,163.0,0.5,19.4,172.0,161.33,126.89
2018,9,25,8,45,78.5,193.5,0.5,20.1,235.5,240.14,189.36
2018,9,25,9,0,138.0,224.0,0.5,20.8,299.0,329.09,257.13
2018,9,25,9,15,298.0,218.0,0.55,21.45,396.0,462.64,357.82
2018,9,25,9,30,458.0,212.0,0.6,22.1,493.0,611.96,464.4
2018,9,25,9,45,638.0,165.5,0.65,22.75,580.5,739.63,552.43
2018,9,25,10,0,818.0,119.0,0.7,23.4,668.0,865.6,632.13
2018,9,25,10,15,872.5,103.0,0.75,23.95,710.0,914.96,660.39
2018,9,25,10,30,927.0,87.0,0.8,24.5,752.0,971.89,694.03
2018,9,25,10,45,932.0,88.0,0.85,25.05,772.5,999.73,709.14
2018,9,25,11,0,937.0,89.0,0.9,25.6,793.0,1023.96,722.41
2018,9,25,11,15,940.0,90.0,1.0,25.95,805.5,1042.44,733.86
2018,9,25,11,30,943.0,91.0,1.1,26.3,818.0,1057.0,743.07
2018,9,25,11,45,944.0,90.5,1.2,26.7,822.0,1063.81,747.55
2018,9,25,12,0,945.0,90.0,1.3,27.1,826.0,1066.55,749.72
2018,9,25,12,15,943.0,90.5,1.4,27.2,822.0,1063.3,749.27
2018,9,25,12,30,941.0,91.0,1.5,27.3,818.0,1055.98,746.44
2018,9,25,12,45,936.5,91.5,1.6,27.4,805.5,1042.16,739.68
2018,9,25,13,0,932.0,92.0,1.7,27.5,793.0,1024.46,730.55
2018,9,25,13,15,926.5,91.0,1.8,27.45,773.0,1000.31,717.77
2018,9,25,13,30,921.0,90.0,1.9,27.4,753.0,972.58,702.63
2018,9,25,13,45,913.0,89.0,2.0,27.35,725.5,939.13,683.63
2018,9,25,14,0,905.0,88.0,2.1,27.3,698.0,902.56,662.34
2018,9,25,14,15,894.0,86.5,2.15,27.1,664.0,859.98,636.66
2018,9,25,14,30,883.0,85.0,2.2,26.9,630.0,814.94,608.94
2018,9,25,14,45,868.0,83.5,2.25,26.7,590.0,764.65,577.11
2018,9,25,15,0,853.0,82.0,2.3,26.5,550.0,717.81,547.09
2018,9,25,15,15,832.5,79.0,2.3,26.5,504.5,658.63,505.94
2018,9,25,15,30,812.0,76.0,2.3,26.5,459.0,599.03,462.23
2018,9,25,15,45,783.5,73.0,2.35,25.7,410.0,534.83,415.11
2018,9,25,16,0,755.0,70.0,2.4,24.9,361.0,471.76,366.78
2018,9,25,16,15,714.0,65.5,2.45,24.15,310.0,402.94,311.92
2018,9,25,16,30,673.0,61.0,2.5,23.4,259.0,337.5,257.52
2018,9,25,16,45,610.5,55.0,2.5,22.65,208.0,267.75,198.32
2018,9,25,17,0,548.0,49.0,2.5,21.9,157.0,204.38,143.44
2018,9,25,17,15,446.5,41.0,2.45,21.0,111.5,138.43,88.66
2018,9,25,17,30,345.0,33.0,2.4,20.1,66.0,85.18,44.84
2018,9,25,17,45,207.5,21.0,2.35,19.2,37.5,36.11,0.0
2018,9,25,18,0,70.0,9.0,2.3,18.3,9.0,8.93,0.0
2018,9,25,18,15,35.0,4.5,2.25,17.9,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,26,5,45,30.0,4.5,1.35,13.1,4.0,0.0,0.0
2018,9,26,6,0,60.0,9.0,1.3,13.2,8.0,0.0,0.0
2018,9,26,6,15,188.5,20.5,1.3,13.8,34.0,30.94,0.0
2018,9,26,6,30,317.0,32.0,1.3,14.4,60.0,78.08,39.87
2018,9,26,6,45,295.0,44.0,1.3,15.0,84.0,107.07,70.69
2018,9,26,7,0,273.0,56.0,1.3,15.6,108.0,134.06,97.51
2018,9,26,7,15,207.5,76.5,1.25,16.2,123.0,147.39,113.33
2018,9,26,7,30,142.0,97.0,1.2,16.8,138.0,151.56,119.68
2018,9,26,7,45,203.0,116.5,1.1,17.35,187.0,213.81,171.07
2018,9,26,8,0,264.0,136.0,1.0,17.9,236.0,277.66,222.6
2018,9,26,8,15,304.0,152.0,0.95,18.6,282.0,332.66,265.78
2018,9,26,8,30,344.0,168.0,0.9,19.3,328.0,391.5,310.61
2018,9,26,8,45,363.0,186.5,0.8,20.0,370.0,442.53,347.53
2018,9,26,9,0,382.0,205.0,0.7,20.7,412.0,494.58,383.82
2018,9,26,9,15,413.0,213.0,0.6,21.45,452.0,557.95,426.8
2018,9,26,9,30,444.0,221.0,0.5,22.2,492.0,610.91,460.92
2018,9,26,9,45,449.0,233.5,0.4,22.9,520.5,647.68,482.42
2018,9,26,10,0,454.0,246.0,0.3,23.6,549.0,683.14,502.49
2018,9,26,10,15,501.0,240.5,0.3,24.35,587.5,736.08,535.92
2018,9,26,10,30,548.0,235.0,0.3,25.1,626.0,789.43,568.54
2018,9,26,10,45,587.5,227.5,0.3,25.8,657.0,833.24,594.41
2018,9,26,11,0,627.0,220.0,0.3,26.5,688.0,882.47,623.08
2018,9,26,11,15,671.5,205.0,0.35,27.1,713.5,921.52,645.59
2018,9,26,11,30,716.0,190.0,0.4,27.7,739.0,957.98,666.31
2018,9,26,11,45,810.5,148.5,0.45,28.35,773.5,1005.25,693.22
2018,9,26,12,0,905.0,107.0,0.5,29.0,808.0,1045.18,715.35
2018,9,26,12,15,811.5,148.0,0.55,29.45,774.0,1005.99,691.57
2018,9,26,12,30,718.0,189.0,0.6,29.9,740.0,959.41,664.37
2018,9,26,12,45,664.0,207.0,0.65,30.35,710.5,916.94,639.42
2018,9,26,13,0,610.0,225.0,0.7,30.8,681.0,871.9,611.95
2018,9,26,13,15,568.5,232.0,0.8,30.85,648.5,821.04,581.98
2018,9,26,13,30,527.0,239.0,0.9,30.9,616.0,775.33,554.38
2018,9,26,13,45,564.5,216.0,1.0,30.95,606.0,768.56,553.35
2018,9,26,14,0,602.0,193.0,1.1,31.0,596.0,763.65,552.78
2018,9,26,14,15,634.5,170.0,1.25,30.65,575.5,744.05,543.84
2018,9,26,14,30,667.0,147.0,1.4,30.3,555.0,719.28,531.08
2018,9,26,14,45,690.5,130.0,1.6,30.0,528.0,688.9,513.9
2018,9,26,15,0,714.0,113.0,1.8,29.7,501.0,654.06,492.69
2018,9,26,15,15,700.0,108.0,1.8,29.7,462.0,603.08,456.73
2018,9,26,15,30,686.0,103.0,1.8,29.7,423.0,551.44,419.35
2018,9,26,15,45,671.5,94.5,2.1,28.4,379.5,495.33,380.58
2018,9,26,16,0,657.0,86.0,2.4,27.1,336.0,439.22,339.32
2018,9,26,16,15,550.5,85.5,2.55,26.05,274.5,350.44,270.45
2018,9,26,16,30,444.0,85.0,2.7,25.0,213.0,269.4,205.87
2018,9,26,16,45,386.0,71.5,2.85,23.95,167.0,207.34,154.42
2018,9,26,17,0,328.0,58.0,3.0,22.9,121.0,152.17,107.93
2018,9,26,17,15,277.5,45.5,3.0,22.0,87.5,106.76,69.42
2018,9,26,17,30,227.0,33.0,3.0,21.1,54.0,67.93,35.32
2018,9,26,17,45,132.5,20.5,3.05,20.15,30.5,27.91,0.0
2018,9,26,18,0,38.0,8.0,3.1,19.2,7.0,0.0,0.0
2018,9,26,18,15,19.0,4.0,2.95,18.75,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,1.65,13.5,3.0,0.0,0.0
2018,9,27,6,0,41.0,7.0,1.6,13.6,6.0,0.0,0.0
2018,9,27,6,15,146.5,19.5,1.65,14.05,30.0,27.48,0.0
2018,9,27,6,30,252.0,32.0,1.7,14.5,54.0,69.33,34.98
2018,9,27,6,45,354.5,43.0,1.75,14.95,96.5,119.89,78.69
2018,9,27,7,0,457.0,54.0,1.8,15.4,139.0,182.8,131.65
2018,9,27,7,15,359.5,73.0,1.75,15.85,152.5,199.03,152.55
2018,9,27,7,30,262.0,92.0,1.7,16.3,166.0,198.45,157.04
2018,9,27,7,45,225.5,119.0,1.65,16.75,191.5,227.06,182.43
2018,9,27,8,0,189.0,146.0,1.6,17.2,217.0,243.58,196.49
2018,9,27,8,15,217.0,163.5,1.55,17.8,255.5,296.91,239.21
2018,9,27,8,30,245.0,181.0,1.5,18.4,294.0,345.39,276.93
2018,9,27,8,45,316.5,190.0,1.45,19.0,351.0,416.09,331.43
2018,9,27,9,0,388.0,199.0,1.4,19.6,408.0,505.08,397.65
2018,9,27,9,15,387.0,217.0,1.4,20.15,438.5,530.42,414.55
2018,9,27,9,30,386.0,235.0,1.4,20.7,469.0,566.54,439.11
2018,9,27,9,45,311.0,257.0,1.4,21.2,452.5,543.61,419.16
2018,9,27,10,0,236.0,279.0,1.4,21.7,436.0,514.14,394.73
2018,9,27,10,15,276.5,285.5,1.45,22.15,476.5,566.43,432.61
2018,9,27,10,30,317.0,292.0,1.5,22.6,517.0,619.96,470.08
2018,9,27,10,45,429.0,271.0,1.55,23.05,584.5,729.09,547.01
2018,9,27,11,0,541.0,250.0,1.6,23.5,652.0,825.39,612.71
2018,9,27,11,15,525.5,261.5,1.65,23.75,657.0,831.67,614.91
2018,9,27,11,30,510.0,273.0,1.7,24.0,662.0,835.04,616.17
2018,9,27,11,45,517.0,272.0,1.7,24.2,668.0,844.83,622.17
2018,9,27,12,0,524.0,271.0,1.7,24.4,674.0,852.14,626.52
2018,9,27,12,15,574.0,249.5,1.8,24.45,689.0,877.86,645.85
2018,9,27,12,30,624.0,228.0,1.9,24.5,704.0,906.46,666.73
2018,9,27,12,45,671.5,201.0,1.95,24.55,706.0,917.8,674.9
2018,9,27,13,0,719.0,174.0,2.0,24.6,708.0,923.8,679.61
2018,9,27,13,15,639.0,200.5,2.15,24.5,666.0,861.0,640.22
2018,9,27,13,30,559.0,227.0,2.3,24.4,624.0,792.02,594.57
2018,9,27,13,45,526.5,228.5,2.4,24.25,591.0,747.41,565.34
2018,9,27,14,0,494.0,230.0,2.5,24.1,558.0,702.39,535.02
2018,9,27,14,15,517.5,209.0,2.65,23.75,537.0,680.51,522.69
2018,9,27,14,30,541.0,188.0,2.8,23.4,516.0,654.94,507.15
2018,9,27,14,45,506.5,183.0,2.95,23.05,474.0,598.77,467.54
2018,9,27,15,0,472.0,178.0,3.1,22.7,432.0,543.86,427.96
2018,9,27,15,15,447.0,164.5,3.1,22.7,389.0,488.04,386.05
2018,9,27,15,30,422.0,151.0,3.1,22.7,346.0,433.49,344.17
2018,9,27,15,45,334.0,146.0,3.3,21.6,289.5,344.38,275.39
2018,9,27,16,0,246.0,141.0,3.5,20.5,233.0,275.13,220.4
2018,9,27,16,15,270.0,119.5,3.55,19.85,207.0,248.03,197.87
2018,9,27,16,30,294.0,98.0,3.6,19.2,181.0,217.79,171.29
2018,9,27,16,45,256.0,81.5,3.6,18.5,143.0,169.49,129.77
2018,9,27,17,0,218.0,65.0,3.6,17.8,105.0,125.79,91.85
2018,9,27,17,15,167.5,48.0,3.6,17.3,73.0,83.92,56.3
2018,9,27,17,30,117.0,31.0,3.6,16.8,41.0,48.51,24.69
2018,9,27,17,45,68.0,18.0,3.55,16.3,23.0,21.02,0.0
2018,9,27,18,0,19.0,5.0,3.5,15.8,5.0,0.0,0.0
2018,9,27,18,15,9.5,2.5,3.45,15.7,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.2,13.9,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.2,14.0,2.0,0.0,0.0
2018,9,28,6,15,10.0,4.5,2.3,14.25,5.0,4.77,0.0
2018,9,28,6,30,10.0,7.0,2.4,14.5,8.0,7.98,0.0
2018,9,28,6,45,5.0,8.0,2.5,14.8,8.5,8.14,0.89
2018,9,28,7,0,0.0,9.0,2.6,15.1,9.0,7.9,1.03
2018,9,28,7,15,0.0,19.5,2.65,15.35,19.5,17.14,9.0
2018,9,28,7,30,0.0,30.0,2.7,15.6,30.0,26.41,16.97
2018,9,28,7,45,0.0,57.5,2.75,15.9,57.5,50.78,37.69
2018,9,28,8,0,0.0,85.0,2.8,16.2,85.0,75.81,58.69
2018,9,28,8,15,6.0,114.5,2.8,16.5,117.0,106.82,84.45
2018,9,28,8,30,12.0,144.0,2.8,16.8,149.0,138.89,110.71
2018,9,28,8,45,22.5,164.5,2.8,17.15,176.0,166.0,132.66
2018,9,28,9,0,33.0,185.0,2.8,17.5,203.0,203.09,162.42
2018,9,28,9,15,21.5,192.0,2.85,17.85,204.0,193.37,153.63
2018,9,28,9,30,10.0,199.0,2.9,18.2,205.0,191.52,151.24
2018,9,28,9,45,28.0,232.0,2.95,18.55,250.0,251.65,199.08
2018,9,28,10,0,46.0,265.0,3.0,18.9,295.0,303.56,239.5
2018,9,28,10,15,72.0,294.0,3.05,19.15,343.5,359.87,283.1
2018,9,28,10,30,98.0,323.0,3.1,19.4,392.0,417.85,327.26
2018,9,28,10,45,121.0,334.5,3.2,19.65,422.0,471.55,367.53
2018,9,28,11,0,144.0,346.0,3.3,19.9,452.0,509.48,395.77
2018,9,28,11,15,341.5,294.5,3.35,19.95,552.0,668.04,518.17
2018,9,28,11,30,539.0,243.0,3.4,20.0,652.0,831.64,638.76
