Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,0,15,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.9,7.15,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.85,6.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.75,6.6,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.7,6.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.7,6.35,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.7,6.25,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.7,6.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.65,6.05,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.55,5.95,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.45,5.9,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,28,7,15,27.0,4.0,3.45,6.25,4.5,0.0,0.0
2018,12,28,7,30,54.0,8.0,3.5,6.6,9.0,23.34,0.0
2018,12,28,7,45,200.0,20.5,3.5,7.0,37.0,105.57,0.0
2018,12,28,8,0,346.0,33.0,3.5,7.4,65.0,200.25,145.99
2018,12,28,8,15,500.5,35.0,3.6,7.85,107.5,288.46,233.02
2018,12,28,8,30,655.0,37.0,3.7,8.3,150.0,396.52,328.84
2018,12,28,8,45,706.5,39.5,3.85,8.7,189.5,460.8,387.22
2018,12,28,9,0,758.0,42.0,4.0,9.1,229.0,523.19,442.41
2018,12,28,9,15,791.0,44.0,4.0,9.55,266.5,579.64,490.39
2018,12,28,9,30,824.0,46.0,4.0,10.0,304.0,636.77,535.67
2018,12,28,9,45,847.0,47.0,4.05,10.45,336.5,685.46,572.69
2018,12,28,10,0,870.0,48.0,4.1,10.9,369.0,733.19,608.13
2018,12,28,10,15,885.0,49.5,4.05,11.25,396.5,773.97,637.44
2018,12,28,10,30,900.0,51.0,4.0,11.6,424.0,812.6,664.62
2018,12,28,10,45,909.5,52.0,3.95,11.95,445.0,843.5,685.62
2018,12,28,11,0,919.0,53.0,3.9,12.3,466.0,871.5,704.31
2018,12,28,11,15,925.0,53.5,3.85,12.55,480.0,892.63,718.1
2018,12,28,11,30,931.0,54.0,3.8,12.8,494.0,910.4,729.47
2018,12,28,11,45,933.5,54.5,3.8,13.0,500.5,921.53,736.52
2018,12,28,12,0,936.0,55.0,3.8,13.2,507.0,929.04,741.13
2018,12,28,12,15,933.5,56.0,3.7,13.35,506.5,929.02,739.98
2018,12,28,12,30,931.0,57.0,3.6,13.5,506.0,925.33,736.38
2018,12,28,12,45,922.5,59.0,3.55,13.65,497.5,913.97,727.77
2018,12,28,13,0,914.0,61.0,3.5,13.8,489.0,899.15,716.84
2018,12,28,13,15,907.5,60.0,3.4,13.85,473.0,878.69,701.91
2018,12,28,13,30,901.0,59.0,3.3,13.9,457.0,855.01,684.74
2018,12,28,13,45,890.5,57.5,3.2,13.9,434.5,824.26,662.53
2018,12,28,14,0,880.0,56.0,3.1,13.9,412.0,790.81,638.26
2018,12,28,14,15,863.0,54.5,2.95,13.8,383.0,749.84,608.15
2018,12,28,14,30,846.0,53.0,2.8,13.7,354.0,707.05,576.35
2018,12,28,14,45,821.0,51.0,2.65,13.55,319.5,656.42,538.14
2018,12,28,15,0,796.0,49.0,2.5,13.4,285.0,610.8,503.06
2018,12,28,15,15,758.5,46.5,2.5,13.4,247.0,550.21,453.59
2018,12,28,15,30,721.0,44.0,2.5,13.4,209.0,490.71,403.23
2018,12,28,15,45,661.0,40.0,2.2,12.1,168.5,418.95,342.24
2018,12,28,16,0,601.0,36.0,1.9,10.8,128.0,351.26,282.28
2018,12,28,16,15,500.0,30.5,1.9,10.4,91.0,268.8,206.44
2018,12,28,16,30,399.0,25.0,1.9,10.0,54.0,190.75,99.14
2018,12,28,16,45,243.0,17.0,1.9,9.6,30.5,93.75,0.0
2018,12,28,17,0,87.0,9.0,1.9,9.2,7.0,0.0,0.0
2018,12,28,17,15,43.5,4.5,1.85,9.1,3.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,29,7,15,52.0,5.0,1.3,7.1,5.5,0.0,0.0
2018,12,29,7,30,104.0,10.0,1.3,7.5,11.0,39.87,0.0
2018,12,29,7,45,265.5,19.5,1.3,7.9,39.5,127.09,0.0
2018,12,29,8,0,427.0,29.0,1.3,8.3,68.0,228.91,164.69
2018,12,29,8,15,512.5,34.5,1.4,8.7,105.5,292.69,233.39
2018,12,29,8,30,598.0,40.0,1.5,9.1,143.0,369.96,302.87
2018,12,29,8,45,649.0,43.5,1.55,9.5,181.5,432.75,358.4
2018,12,29,9,0,700.0,47.0,1.6,9.9,220.0,498.54,414.36
2018,12,29,9,15,734.0,50.0,1.55,10.35,256.5,555.38,460.63
2018,12,29,9,30,768.0,53.0,1.5,10.8,293.0,612.95,504.91
2018,12,29,9,45,790.0,55.0,1.45,11.25,325.0,660.86,539.25
2018,12,29,10,0,812.0,57.0,1.4,11.7,357.0,707.82,571.89
2018,12,29,10,15,828.0,58.5,1.3,12.1,383.5,740.76,592.98
2018,12,29,10,30,844.0,60.0,1.2,12.5,410.0,778.7,617.18
2018,12,29,10,45,854.0,61.0,1.05,12.9,430.5,808.76,634.36
2018,12,29,11,0,864.0,62.0,0.9,13.3,451.0,836.14,649.15
2018,12,29,11,15,870.0,63.5,0.9,13.6,465.0,857.81,662.39
2018,12,29,11,30,876.0,65.0,0.9,13.9,479.0,876.33,673.54
2018,12,29,11,45,878.5,65.0,0.85,14.25,485.5,886.41,678.02
2018,12,29,12,0,881.0,65.0,0.8,14.6,492.0,893.07,680.37
2018,12,29,12,15,879.0,66.0,0.85,14.75,491.0,893.54,681.1
2018,12,29,12,30,877.0,67.0,0.9,14.9,490.0,890.53,679.71
2018,12,29,12,45,821.5,79.0,0.9,15.1,470.0,859.42,658.41
2018,12,29,13,0,766.0,91.0,0.9,15.3,450.0,815.9,628.92
2018,12,29,13,15,757.5,89.0,0.9,15.3,434.5,794.45,615.14
2018,12,29,13,30,749.0,87.0,0.9,15.3,419.0,770.28,599.14
2018,12,29,13,45,747.0,82.5,0.9,15.35,399.5,746.0,582.92
2018,12,29,14,0,745.0,78.0,0.9,15.4,380.0,719.0,564.65
2018,12,29,14,15,709.5,76.0,0.9,15.3,347.5,670.68,531.1
2018,12,29,14,30,674.0,74.0,0.9,15.2,315.0,617.89,493.81
2018,12,29,14,45,690.0,65.5,0.85,15.15,291.5,589.48,473.31
2018,12,29,15,0,706.0,57.0,0.8,15.1,268.0,562.09,452.28
2018,12,29,15,15,608.0,60.0,0.8,15.1,224.0,477.73,385.84
2018,12,29,15,30,510.0,63.0,0.8,15.1,180.0,395.87,319.94
2018,12,29,15,45,447.0,54.0,0.7,14.4,142.0,326.28,262.45
2018,12,29,16,0,384.0,45.0,0.6,13.7,104.0,261.88,207.33
2018,12,29,16,15,350.0,35.5,0.7,13.45,76.5,215.34,163.38
2018,12,29,16,30,316.0,26.0,0.8,13.2,49.0,167.61,90.82
2018,12,29,16,45,193.0,17.0,0.85,12.95,28.0,77.99,0.0
2018,12,29,17,0,70.0,8.0,0.9,12.7,7.0,0.0,0.0
2018,12,29,17,15,35.0,4.0,1.0,12.5,3.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,30,7,15,45.0,5.0,2.55,7.25,5.5,0.0,0.0
2018,12,30,7,30,90.0,10.0,2.6,7.5,11.0,35.59,0.0
2018,12,30,7,45,208.0,20.0,2.65,7.75,35.5,106.82,0.0
2018,12,30,8,0,326.0,30.0,2.7,8.0,60.0,188.54,135.75
2018,12,30,8,15,373.5,40.5,2.55,8.3,91.5,239.99,192.83
2018,12,30,8,30,421.0,51.0,2.4,8.6,123.0,296.23,245.03
2018,12,30,8,45,505.5,55.0,2.25,8.85,163.5,369.92,309.91
2018,12,30,9,0,590.0,59.0,2.1,9.1,204.0,450.02,378.09
2018,12,30,9,15,672.0,57.5,1.9,9.45,248.0,523.71,438.74
2018,12,30,9,30,754.0,56.0,1.7,9.8,292.0,606.45,503.34
2018,12,30,9,45,780.0,58.5,1.5,10.15,325.0,657.52,539.35
2018,12,30,10,0,806.0,61.0,1.3,10.5,358.0,707.96,573.55
2018,12,30,10,15,824.5,62.5,1.2,10.8,386.0,750.18,601.51
2018,12,30,10,30,843.0,64.0,1.1,11.1,414.0,790.6,627.43
2018,12,30,10,45,857.5,64.0,0.95,11.45,435.5,815.49,640.8
2018,12,30,11,0,872.0,64.0,0.8,11.8,457.0,845.59,657.45
2018,12,30,11,15,856.5,69.0,1.05,12.2,465.0,853.26,664.94
2018,12,30,11,30,841.0,74.0,1.3,12.6,473.0,865.98,675.99
2018,12,30,11,45,868.5,69.5,1.6,12.95,486.5,883.6,690.94
2018,12,30,12,0,896.0,65.0,1.9,13.3,500.0,907.0,709.6
2018,12,30,12,15,894.0,65.5,2.1,13.6,499.0,906.93,710.65
2018,12,30,12,30,892.0,66.0,2.3,13.9,498.0,903.32,709.46
2018,12,30,12,45,884.5,67.5,2.5,14.2,489.5,892.61,703.23
2018,12,30,13,0,877.0,69.0,2.7,14.5,481.0,878.56,694.6
2018,12,30,13,15,869.5,68.0,2.75,14.6,465.5,857.98,680.62
2018,12,30,13,30,862.0,67.0,2.8,14.7,450.0,834.35,664.47
2018,12,30,13,45,850.0,66.0,2.85,14.85,428.0,811.99,649.09
2018,12,30,14,0,838.0,65.0,2.9,15.0,406.0,778.79,625.61
2018,12,30,14,15,819.5,63.5,2.9,14.95,377.5,737.53,596.11
2018,12,30,14,30,801.0,62.0,2.9,14.9,349.0,694.56,564.89
2018,12,30,14,45,773.5,59.5,2.9,14.8,315.0,642.53,526.22
2018,12,30,15,0,746.0,57.0,2.9,14.7,281.0,590.08,486.02
2018,12,30,15,15,706.5,54.0,2.9,14.7,243.5,529.41,436.44
2018,12,30,15,30,667.0,51.0,2.9,14.7,206.0,470.02,386.26
2018,12,30,15,45,552.0,49.5,2.85,13.65,161.5,378.24,309.51
2018,12,30,16,0,437.0,48.0,2.8,12.6,117.0,291.46,235.04
2018,12,30,16,15,313.5,38.0,2.95,12.15,79.5,202.6,156.57
2018,12,30,16,30,190.0,28.0,3.1,11.7,42.0,123.23,70.49
2018,12,30,16,45,115.0,17.5,3.25,11.25,24.0,53.39,0.0
2018,12,30,17,0,40.0,7.0,3.4,10.8,6.0,0.0,0.0
2018,12,30,17,15,20.0,3.5,3.45,10.6,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.45,7.7,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.65,7.55,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.9,7.45,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,4.05,7.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.25,7.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.55,7.45,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.8,7.45,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.9,7.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,5.0,7.4,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,5.1,7.4,0.0,0.0,0.0
2018,12,31,7,15,66.0,5.5,5.15,7.6,6.0,0.0,0.0
2018,12,31,7,30,132.0,11.0,5.2,7.8,12.0,48.67,0.0
2018,12,31,7,45,322.0,18.5,5.3,8.05,42.5,140.94,0.0
2018,12,31,8,0,512.0,26.0,5.4,8.3,73.0,253.2,182.49
2018,12,31,8,15,596.5,31.0,5.5,8.65,113.0,325.85,262.82
2018,12,31,8,30,681.0,36.0,5.6,9.0,153.0,405.75,337.36
2018,12,31,8,45,731.5,39.0,5.7,9.35,193.5,471.3,397.89
2018,12,31,9,0,782.0,42.0,5.8,9.7,234.0,535.0,455.1
2018,12,31,9,15,813.5,44.5,5.9,10.1,272.5,592.39,505.08
2018,12,31,9,30,845.0,47.0,6.0,10.5,311.0,650.3,552.39
2018,12,31,9,45,865.0,49.5,6.1,10.85,345.0,699.94,591.4
2018,12,31,10,0,885.0,52.0,6.2,11.2,379.0,748.36,628.71
2018,12,31,10,15,900.5,53.0,6.2,11.4,407.0,789.61,659.76
2018,12,31,10,30,916.0,54.0,6.2,11.6,435.0,828.71,688.75
2018,12,31,10,45,926.0,55.0,6.2,11.85,456.5,860.75,711.87
2018,12,31,11,0,936.0,56.0,6.2,12.1,478.0,889.87,732.6
2018,12,31,11,15,942.0,56.5,6.15,12.25,492.5,911.65,747.71
2018,12,31,11,30,948.0,57.0,6.1,12.4,507.0,930.01,760.27
2018,12,31,11,45,950.5,57.5,6.05,12.6,514.0,941.66,767.71
2018,12,31,12,0,953.0,58.0,6.0,12.8,521.0,949.63,772.52
2018,12,31,12,15,950.5,59.0,5.95,12.85,520.5,949.98,772.24
2018,12,31,12,30,948.0,60.0,5.9,12.9,520.0,946.57,769.35
2018,12,31,12,45,941.0,61.0,5.9,13.0,511.5,935.39,760.99
2018,12,31,13,0,934.0,62.0,5.9,13.1,503.0,920.65,750.12
2018,12,31,13,15,926.5,62.0,5.85,13.15,487.5,900.68,735.3
2018,12,31,13,30,919.0,62.0,5.8,13.2,472.0,877.43,718.09
2018,12,31,13,45,907.5,61.0,5.8,13.2,449.0,846.38,695.35
2018,12,31,14,0,896.0,60.0,5.8,13.2,426.0,812.6,670.41
2018,12,31,14,15,879.0,58.5,5.7,13.05,397.0,771.35,639.4
2018,12,31,14,30,862.0,57.0,5.6,12.9,368.0,728.19,606.56
2018,12,31,14,45,837.0,55.0,5.5,12.8,333.0,683.18,571.63
2018,12,31,15,0,812.0,53.0,5.4,12.7,298.0,630.71,530.06
2018,12,31,15,15,775.5,50.0,5.4,12.7,259.0,569.29,478.48
2018,12,31,15,30,739.0,47.0,5.4,12.7,220.0,508.81,425.82
2018,12,31,15,45,394.5,48.5,2.95,13.1,139.0,293.48,241.57
2018,12,31,16,0,50.0,50.0,0.5,13.5,58.0,84.27,64.64
2018,12,31,16,15,31.0,38.0,0.55,13.3,42.5,53.96,38.44
2018,12,31,16,30,12.0,26.0,0.6,13.1,27.0,32.58,15.79
2018,12,31,16,45,6.0,14.5,0.6,12.85,15.0,15.16,0.0
2018,12,31,17,0,0.0,3.0,0.6,12.6,3.0,2.73,0.0
2018,12,31,17,15,0.0,1.5,0.6,12.55,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
